"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/09/12 12:26:23","44.6082","70.2","215.4","353","60.03","11"
"04/09/12 12:31:24","44.6159","53.9","214.9","385","60.0","11"
"04/09/12 12:36:23","44.6196","49.3","214.51","332","60.03","10"
"04/09/12 12:41:23","44.6232","52.3","214.58","120","60.0","9"
"04/09/12 12:46:24","44.6266","45.2","214.81","108","60.03","9"
"04/09/12 12:51:25","44.6305","49.0","215.32","339","60.0","9"
"04/09/12 12:56:24","44.6336","38.3","215.65","264","60.03","9"
"04/09/12 13:01:23","44.6373","51.2","215.66","201","60.0","9"
"04/09/12 13:06:24","44.6411","43.9","215.07","421","60.0","9"
"04/09/12 13:11:24","44.6446","52.6","214.32","110","60.0","9"
"04/09/12 13:16:23","44.6476","46.4","214.43","256","60.03","9"
"04/09/12 13:21:23","44.6524","63.1","215.21","318","60.0","9"
"04/09/12 13:26:23","44.6565","42.3","214.61","290","60.03","9"
"04/09/12 13:31:23","44.6592","45.2","214.79","195","60.0","9"
"04/09/12 13:36:24","44.6623","51.7","214.97","407","60.03","9"
"04/09/12 13:41:24","44.6657","37.0","214.76","286","60.0","9"
"04/09/12 13:46:25","44.6682","38.2","214.3","139","60.03","8"
"04/09/12 13:51:23","44.6713","36.2","215.58","123","60.03","8"
"04/09/12 13:56:23","44.6734","14.8","215.0","38","60.03","8"
"04/09/12 14:01:23","44.6747","8.8","214.7","272","60.0","8"
"04/09/12 14:06:24","44.6759","21.2","214.86","61","60.0","8"
"04/09/12 14:11:24","44.6771","13.7","214.54","0","60.0","7"
"04/09/12 14:16:23","44.6778","0.0","214.13","0","60.03","7"
"04/09/12 14:21:24","44.6787","15.8","214.95","42","60.03","7"
"04/09/12 14:26:24","44.6793","0.0","214.62","186","59.96","6"
"04/09/12 14:31:25","44.68","12.2","214.68","0","60.03","6"
"04/09/12 14:36:23","44.6818","27.1","215.3","162","60.03","6"
"04/09/12 14:41:24","44.6839","24.6","213.82","62","60.03","6"
"04/09/12 14:46:24","44.686","37.4","215.28","283","60.03","7"
"04/09/12 14:51:23","44.6888","59.1","215.31","139","60.0","7"
"04/09/12 14:56:24","44.6941","80.5","216.39","396","60.03","7"
"04/09/12 15:01:24","44.7006","64.0","216.04","321","60.0","8"
"04/09/12 15:06:24","44.7063","66.9","216.18","337","60.03","8"
"04/09/12 15:11:24","44.7116","41.1","215.3","132","60.03","8"
"04/09/12 15:16:25","44.7161","61.7","216.41","314","60.03","9"
"04/09/12 15:21:24","44.7213","158.5","218.1","721","60.03","9"
"04/09/12 15:26:24","44.7268","42.8","214.72","208","60.0","8"
"04/09/12 15:31:25","44.7298","53.8","215.59","379","60.03","8"
"04/09/12 15:36:23","44.7347","41.4","215.67","385","60.03","8"
"04/09/12 15:41:23","44.7381","38.8","214.82","235","60.0","8"
"04/09/12 15:46:23","44.7403","33.8","215.01","257","60.03","8"
"04/09/12 15:51:23","44.7424","24.6","214.79","63","60.03","7"
"04/09/12 15:56:23","44.7446","18.0","214.4","127","60.03","7"
"04/09/12 16:01:24","44.7462","23.2","214.18","45","60.03","7"
"04/09/12 16:06:24","44.748","17.3","214.8","237","60.03","7"
"04/09/12 16:11:24","44.7506","50.3","215.23","126","60.0","7"
"04/09/12 16:16:23","44.7532","11.6","214.39","92","60.03","6"
"04/09/12 16:21:24","44.754","0.0","213.97","0","60.0","6"
"04/09/12 16:26:23","44.7557","43.6","214.54","231","60.03","6"
"04/09/12 16:31:23","44.7585","29.3","214.73","145","60.0","6"
"04/09/12 16:36:24","44.7607","30.7","213.99","52","60.03","6"
"04/09/12 16:41:23","44.763","29.4","213.76","234","60.0","6"
"04/09/12 16:46:23","44.7651","26.3","214.42","38","60.03","6"
"04/09/12 16:51:24","44.767","29.5","214.54","74","60.03","6"
"04/09/12 16:56:24","44.7689","27.4","214.83","264","60.0","6"
"04/09/12 17:01:24","44.7718","32.5","215.19","130","60.03","7"
"04/09/12 17:06:23","44.7748","39.3","214.98","296","60.07","7"
"04/09/12 17:11:23","44.7772","30.0","214.98","304","60.03","7"
"04/09/12 17:16:24","44.7794","34.3","214.52","67","60.03","7"
"04/09/12 17:21:24","44.7815","35.8","214.99","115","60.0","7"
"04/09/12 17:31:24","44.785","29.1","214.28","56","60.03","7"
"04/09/12 17:36:24","44.7864","17.6","213.75","30","60.03","7"
"04/09/12 17:41:24","44.7877","11.5","213.98","68","60.03","7"
"04/09/12 17:46:24","44.7888","19.1","213.2","165","60.03","7"
"04/09/12 17:51:23","44.7899","14.2","213.63","243","60.03","7"
"04/09/12 17:56:23","44.7907","12.5","213.14","1","60.03","6"
"04/09/12 18:01:23","44.7913","13.4","213.99","9","60.03","6"
"04/09/12 18:06:23","44.7918","6.6","213.82","234","60.07","6"
"04/09/12 18:11:23","44.7925","6.1","213.27","158","60.03","6"
"04/09/12 18:16:25","44.7932","15.4","213.85","194","60.03","6"
"04/09/12 18:21:24","44.7935","0.0","213.63","0","60.0","6"
"04/09/12 18:26:23","44.7939","11.1","213.69","3","60.0","6"
"04/10/12 06:51:25","44.7949","0.0","214.1","0","60.03","3"
"04/10/12 06:56:24","44.7953","10.9","213.33","3","60.03","4"
"04/10/12 07:01:24","44.796","14.1","211.77","20","60.0","4"
"04/10/12 07:06:23","44.7968","16.7","211.91","130","60.0","4"
"04/10/12 07:11:23","44.798","12.4","213.09","3","60.03","4"
"04/10/12 07:16:25","44.7994","29.2","213.61","102","60.0","5"
"04/10/12 07:21:24","44.8011","16.3","213.54","141","60.0","5"
"04/10/12 07:26:23","44.8026","20.8","213.35","34","60.0","5"
"04/10/12 07:31:24","44.8041","17.1","212.95","251","60.0","5"
"04/10/12 07:36:24","44.8055","26.8","213.08","54","60.03","6"
"04/10/12 07:41:25","44.807","26.9","213.76","92","60.03","6"
"04/10/12 07:46:23","44.8085","11.3","214.01","30","60.03","6"
"04/10/12 07:51:24","44.8105","56.0","214.71","107","60.03","6"
"04/10/12 07:56:24","44.8144","55.9","213.84","279","60.03","6"
"04/10/12 08:01:24","44.8184","41.8","213.98","178","60.0","6"
"04/10/12 08:06:25","44.8223","42.0","214.3","234","60.0","6"
"04/10/12 08:11:24","44.8262","50.1","213.81","360","60.07","6"
"04/10/12 08:16:25","44.8301","66.3","214.46","346","60.03","7"
"04/10/12 08:21:25","44.8343","68.0","214.85","359","60.07","7"
"04/10/12 08:26:23","44.8388","60.6","214.81","430","60.0","7"
"04/10/12 08:31:24","44.8438","84.1","214.62","411","60.03","7"
"04/10/12 08:36:25","44.8505","87.8","215.16","428","60.03","8"
"04/10/12 08:41:24","44.8575","92.1","215.31","440","60.0","8"
"04/10/12 08:46:24","44.8647","90.5","214.84","440","60.03","8"
"04/10/12 08:51:24","44.872","99.2","215.11","475","60.0","8"
"04/10/12 08:56:24","44.8798","102.5","215.34","488","60.03","8"
"04/10/12 09:01:25","44.8878","105.9","216.0","501","60.0","9"
"04/10/12 09:06:23","44.8959","107.8","215.99","510","60.03","9"
"04/10/12 09:11:24","44.9037","100.1","215.83","479","60.03","9"
"04/10/12 09:16:25","44.9116","101.1","215.62","488","60.03","9"
"04/10/12 09:21:25","44.9198","108.9","216.11","517","60.0","9"
"04/10/12 09:26:25","44.9288","120.8","216.99","563","60.0","9"
"04/10/12 09:31:24","44.9385","127.0","217.4","587","60.03","9"
"04/10/12 09:36:24","44.9483","130.1","217.82","604","60.03","10"
"04/10/12 09:41:24","44.956","40.3","214.89","389","60.03","9"
"04/10/12 09:46:24","44.9593","48.3","214.33","142","60.03","9"
"04/10/12 09:51:24","44.9627","43.6","214.39","132","60.0","8"
"04/10/12 09:56:25","44.9665","47.5","213.82","149","60.03","8"
"04/10/12 10:01:23","44.9703","44.4","213.42","367","60.0","8"
"04/10/12 10:06:25","44.9742","39.3","213.61","308","60.03","8"
"04/10/12 10:11:23","44.9781","47.5","215.12","315","60.0","7"
"04/10/12 10:16:24","44.982","56.3","213.97","377","60.0","8"
"04/10/12 10:21:24","44.986","58.0","213.79","315","60.0","7"
"04/10/12 10:26:24","44.9899","54.2","214.43","372","60.03","7"
"04/10/12 10:31:24","44.9939","43.2","214.9","292","60.0","7"
"04/10/12 10:36:23","44.9977","45.2","214.57","218","60.03","7"
"04/10/12 10:41:24","45.0016","65.3","214.6","137","60.03","7"
"04/10/12 10:46:24","45.0055","45.4","214.2","294","60.03","8"
"04/10/12 10:51:24","45.0094","56.3","215.39","329","60.03","7"
"04/10/12 10:56:25","45.0133","42.9","214.68","358","60.03","8"
"04/10/12 11:01:25","45.0172","44.7","215.49","111","60.0","8"
"04/10/12 11:06:24","45.0211","42.1","215.62","114","60.0","8"
"04/10/12 11:11:24","45.0248","50.3","214.56","104","60.03","8"
"04/10/12 11:16:25","45.0279","42.7","214.8","235","60.03","8"
"04/10/12 11:21:24","45.0308","35.7","215.16","102","60.03","8"
"04/10/12 11:26:25","45.0342","51.9","215.53","155","60.03","7"
"04/10/12 11:31:25","45.0381","47.3","214.34","218","60.0","7"
"04/10/12 11:36:24","45.042","50.4","214.21","350","60.03","7"
"04/10/12 11:41:25","45.0483","106.1","215.68","501","60.03","7"
"04/10/12 11:46:24","45.0572","140.5","216.98","648","60.03","8"
"04/10/12 11:51:24","45.0696","160.0","216.7","731","60.03","9"
"04/10/12 11:56:25","45.0819","155.2","217.18","715","60.07","10"
"04/10/12 12:01:24","45.0935","168.1","216.95","766","60.0","11"
"04/10/12 12:06:25","45.1072","192.6","217.15","870","60.0","11"
"04/10/12 12:11:25","45.1199","135.9","216.72","626","60.0","11"
"04/10/12 12:16:24","45.1332","147.6","216.84","678","60.0","11"
"04/10/12 12:21:24","45.1423","81.0","215.2","395","60.0","11"
"04/10/12 12:26:24","45.1513","116.1","215.88","549","60.03","11"
"04/10/12 12:31:24","45.1572","47.5","214.71","78","60.07","9"
"04/10/12 12:36:24","45.1611","61.7","213.75","344","60.03","9"
"04/10/12 12:41:25","45.165","40.2","215.05","165","60.03","8"
"04/10/12 12:46:24","45.1679","39.1","213.46","263","60.03","8"
"04/10/12 12:51:23","45.1708","36.8","213.98","97","60.03","7"
"04/10/12 12:56:24","45.1742","50.6","213.03","157","60.03","7"
"04/10/12 13:01:24","45.178","57.8","215.25","114","60.0","7"
"04/10/12 13:06:24","45.1819","52.0","215.39","299","60.03","7"
"04/10/12 13:11:24","45.1858","60.6","214.95","318","60.03","7"
"04/10/12 13:16:25","45.1916","89.6","215.85","432","60.0","7"
"04/10/12 13:21:24","45.1979","75.3","215.42","375","60.03","7"
"04/10/12 13:26:24","45.2037","76.6","215.4","374","60.03","8"
"04/10/12 13:31:24","45.2117","130.5","218.18","601","60.03","8"
"04/10/12 13:36:23","45.2212","106.4","217.56","503","60.03","9"
"04/10/12 13:41:24","45.2282","87.8","216.93","422","60.07","8"
"04/10/12 13:46:25","45.2392","139.5","217.71","643","60.0","9"
"04/10/12 13:51:23","45.2507","165.5","218.47","745","60.03","10"
"04/10/12 13:56:25","45.2618","146.4","218.53","669","60.03","11"
"04/10/12 14:01:25","45.2692","81.0","215.93","398","60.0","9"
"04/10/12 14:06:24","45.2763","73.9","215.45","365","60.03","9"
"04/10/12 14:11:25","45.2845","99.9","216.49","475","60.03","9"
"04/10/12 14:16:25","45.2918","81.8","216.2","397","60.0","9"
"04/10/12 14:21:24","45.2994","113.9","217.43","537","60.03","9"
"04/10/12 14:26:24","45.307","97.7","216.35","465","60.0","9"
"04/10/12 14:31:24","45.3147","120.0","216.71","563","60.0","9"
"04/10/12 14:36:25","45.3227","105.9","216.62","497","60.03","9"
"04/10/12 14:41:25","45.3304","99.8","216.53","471","60.03","9"
"04/10/12 14:46:23","45.3388","105.1","217.18","495","60.0","9"
"04/10/12 14:51:24","45.3475","121.3","217.2","565","60.03","10"
"04/10/12 14:56:25","45.3591","166.3","218.77","754","60.03","11"
"04/10/12 15:01:24","45.3711","157.5","218.31","719","60.03","11"
"04/10/12 15:06:25","45.3825","149.0","217.67","680","60.0","11"
"04/10/12 15:11:25","45.3934","137.8","217.72","637","60.03","11"
"04/10/12 15:16:24","45.404","134.8","218.41","623","60.03","11"
"04/10/12 15:21:24","45.4144","132.4","218.58","611","60.03","11"
"04/10/12 15:26:24","45.4245","130.7","218.2","602","60.0","11"
"04/10/12 15:31:24","45.4347","122.5","217.31","572","60.03","11"
"04/10/12 15:36:25","45.444","106.8","217.04","504","60.03","11"
"04/10/12 15:41:24","45.4531","119.2","217.3","556","60.07","11"
"04/10/12 15:46:25","45.4622","118.5","216.78","556","60.0","11"
"04/10/12 15:51:25","45.4714","115.8","217.43","543","60.03","11"
"04/10/12 15:56:24","45.4802","113.3","217.27","534","60.07","11"
"04/10/12 16:01:25","45.4889","106.9","216.89","505","60.03","10"
"04/10/12 16:06:23","45.4967","97.3","216.36","462","60.03","10"
"04/10/12 16:11:24","45.5046","104.4","216.86","497","60.03","10"
"04/10/12 16:16:25","45.5123","70.8","216.15","350","60.0","10"
"04/10/12 16:21:24","45.5195","94.9","216.3","457","60.03","10"
"04/10/12 16:26:24","45.5266","90.8","216.57","436","60.03","10"
"04/10/12 16:31:25","45.5335","87.4","216.76","425","60.03","10"
"04/10/12 16:36:24","45.54","78.7","216.41","382","60.03","10"
"04/10/12 16:41:25","45.5458","76.8","215.88","379","60.03","9"
"04/10/12 16:46:24","45.5515","75.0","215.74","370","60.03","9"
"04/10/12 16:51:25","45.5572","72.1","215.92","359","60.03","9"
"04/10/12 16:56:25","45.5626","67.2","215.82","337","60.03","9"
"04/10/12 17:01:24","45.5677","63.0","215.2","319","60.03","9"
"04/10/12 17:06:24","45.5718","56.0","215.4","245","60.03","9"
"04/10/12 17:11:24","45.5758","54.3","215.94","235","60.03","9"
"04/10/12 17:16:24","45.5796","56.5","215.7","105","60.03","9"
"04/10/12 17:21:23","45.5832","39.1","215.17","101","60.0","9"
"04/10/12 17:26:24","45.5864","35.1","215.75","124","60.03","9"
"04/10/12 17:31:25","45.5893","35.9","215.11","148","60.03","9"
"04/10/12 17:36:23","45.5918","34.2","213.24","151","60.03","9"
"04/10/12 17:41:24","45.594","23.7","214.95","188","60.03","9"
"04/10/12 17:46:25","45.5958","31.3","214.99","112","60.03","8"
"04/10/12 17:51:25","45.5974","17.5","214.95","171","60.03","8"
"04/10/12 17:56:24","45.5985","14.9","214.67","166","60.07","8"
"04/10/12 18:01:24","45.5995","13.2","214.29","63","60.03","8"
"04/10/12 18:06:25","45.6002","11.6","214.77","1","60.03","8"
"04/10/12 18:11:24","45.6007","12.4","214.03","144","60.03","8"
"04/10/12 18:16:24","45.601","0.0","213.88","0","60.03","8"
"04/10/12 18:21:25","45.6013","0.0","214.09","0","60.03","8"
"04/10/12 18:26:25","45.6015","0.0","213.9","0","60.03","7"
"04/10/12 18:31:24","45.6018","0.0","213.98","0","60.0","7"
"04/10/12 18:41:25","45.6021","13.6","214.0","1","60.0","7"
"04/10/12 18:51:28","45.6021","0.0","214.02","0","60.03","6"
"04/11/12 06:46:25","45.6025","11.0","213.44","1","60.03","4"
"04/11/12 06:51:25","45.6029","6.8","213.15","0","60.03","4"
"04/11/12 06:56:24","45.6035","0.0","211.73","0","60.0","5"
"04/11/12 07:01:24","45.6043","12.1","213.04","60","60.03","5"
"04/11/12 07:06:24","45.6053","12.3","212.08","84","60.07","5"
"04/11/12 07:11:24","45.6066","20.3","214.1","205","60.03","6"
"04/11/12 07:16:25","45.6081","17.4","213.14","14","60.03","6"
"04/11/12 07:21:25","45.6098","14.3","212.37","246","60.03","6"
"04/11/12 07:26:26","45.6113","18.0","212.21","256","60.03","6"
"04/11/12 07:31:24","45.6128","18.4","213.42","236","60.03","6"
"04/11/12 07:36:25","45.615","32.4","214.23","272","60.03","6"
"04/11/12 07:41:25","45.618","42.4","213.85","324","60.03","7"
"04/11/12 07:46:26","45.6215","39.3","214.25","277","60.03","7"
"04/11/12 07:51:24","45.6252","49.0","214.32","98","60.03","7"
"04/11/12 07:56:24","45.6291","51.1","214.49","293","60.03","8"
"04/11/12 08:01:25","45.633","53.0","214.88","125","60.0","8"
"04/11/12 08:06:24","45.6375","71.0","215.29","351","60.0","8"
"04/11/12 08:11:24","45.6426","46.6","214.39","300","60.03","9"
"04/11/12 08:16:24","45.6473","85.0","215.77","411","60.03","9"
"04/11/12 08:21:25","45.6534","91.5","214.91","446","60.03","9"
"04/11/12 08:26:25","45.6605","96.0","216.5","458","60.03","9"
"04/11/12 08:31:25","45.6649","40.6","213.92","135","60.0","9"
"04/11/12 08:36:24","45.6678","33.4","213.8","82","60.03","9"
"04/11/12 08:41:25","45.6704","31.4","213.31","198","60.03","9"
"04/11/12 08:46:25","45.6732","38.7","214.39","282","60.03","9"
"04/11/12 08:51:25","45.6756","13.1","214.24","18","60.03","9"
"04/11/12 08:56:25","45.6773","13.9","214.78","208","60.0","9"
"04/11/12 09:01:25","45.6791","29.0","213.96","47","60.0","9"
"04/11/12 09:06:24","45.6818","29.8","214.62","299","60.0","9"
"04/11/12 09:11:24","45.6837","28.4","214.27","31","60.03","9"
"04/11/12 09:16:24","45.6854","23.6","214.36","22","60.03","9"
"04/11/12 09:21:25","45.6875","33.8","214.41","264","60.0","9"
"04/11/12 09:26:25","45.6902","49.0","214.6","95","60.03","9"
"04/11/12 09:31:25","45.6935","44.0","215.18","164","60.03","9"
"04/11/12 09:36:25","45.6963","47.8","215.38","306","60.03","9"
"04/11/12 09:41:25","45.7001","39.2","215.64","123","60.03","9"
"04/11/12 09:46:25","45.7037","52.7","214.17","401","60.0","9"
"04/11/12 09:51:25","45.707","41.5","213.38","185","60.03","9"
"04/11/12 09:56:24","45.7099","34.8","214.44","190","60.03","9"
"04/11/12 10:01:24","45.7134","53.3","215.17","241","60.0","10"
"04/11/12 10:06:25","45.7168","50.5","213.64","153","60.0","10"
"04/11/12 10:11:25","45.7203","36.8","213.51","94","60.03","10"
"04/11/12 10:16:24","45.724","41.6","215.29","267","60.03","10"
"04/11/12 10:21:24","45.7276","45.4","214.75","200","60.03","10"
"04/11/12 10:26:25","45.7315","49.1","214.7","243","60.07","11"
"04/11/12 10:31:24","45.7353","48.7","215.02","342","60.03","11"
"04/11/12 10:36:24","45.739","57.0","215.4","148","60.03","11"
"04/11/12 10:41:25","45.7428","57.4","214.91","182","60.0","11"
"04/11/12 10:46:26","45.7467","47.2","214.94","344","60.0","11"
"04/11/12 10:51:24","45.7508","91.4","216.67","436","60.0","11"
"04/11/12 10:56:25","45.756","61.5","216.2","312","60.07","11"
"04/11/12 11:01:25","45.7599","44.3","215.24","375","60.0","11"
"04/11/12 11:06:24","45.7643","62.8","215.51","321","60.07","11"
"04/11/12 11:11:25","45.7703","81.7","217.17","396","60.03","11"
"04/11/12 11:16:25","45.7753","47.0","216.08","359","60.03","11"
"04/11/12 11:21:25","45.7792","68.2","215.88","365","60.0","12"
"04/11/12 11:26:25","45.7856","79.5","216.54","390","60.07","12"
"04/11/12 11:31:25","45.7914","160.7","217.94","733","60.03","12"
"04/11/12 11:36:25","45.7982","61.3","216.23","310","60.03","12"
"04/11/12 11:41:24","45.802","61.7","215.81","324","60.07","12"
"04/11/12 11:46:25","45.8069","80.2","216.73","388","60.03","12"
"04/11/12 11:51:25","45.8129","75.2","217.35","367","60.03","12"
"04/11/12 11:56:26","45.8186","64.0","215.5","323","60.03","12"
"04/11/12 12:01:26","45.8239","82.0","215.88","400","60.07","11"
"04/11/12 12:06:24","45.8296","68.0","215.9","343","60.07","11"
"04/11/12 12:11:25","45.8339","39.8","215.73","125","60.03","11"
"04/11/12 12:16:25","45.8395","82.6","216.21","398","60.0","11"
"04/11/12 12:21:26","45.8463","72.5","216.71","362","60.03","11"
"04/11/12 12:26:24","45.8522","76.8","216.08","378","60.03","11"
"04/11/12 12:31:24","45.8566","48.2","215.64","366","60.03","11"
"04/11/12 12:36:25","45.8627","62.2","214.9","319","60.03","11"
"04/11/12 12:41:24","45.8695","85.9","216.52","415","60.03","12"
"04/11/12 12:46:25","45.8742","39.6","216.22","84","60.03","11"
"04/11/12 12:51:26","45.88","80.2","215.31","391","60.0","11"
"04/11/12 12:56:26","45.8857","71.1","215.24","356","60.07","11"
"04/11/12 13:01:25","45.8907","66.2","215.77","329","60.0","11"
"04/11/12 13:06:24","45.8959","72.5","216.39","361","60.03","11"
"04/11/12 13:11:25","45.9011","62.6","215.6","319","60.03","11"
"04/11/12 13:16:25","45.9053","52.2","215.26","131","60.0","11"
"04/11/12 13:21:24","45.9092","40.3","215.11","317","60.03","11"
"04/11/12 13:26:25","45.9131","51.2","215.41","331","60.0","11"
"04/11/12 13:31:26","45.9178","74.6","216.36","365","60.03","11"
"04/11/12 13:36:25","45.924","123.0","217.06","576","60.03","11"
"04/11/12 13:41:25","45.9304","69.4","215.88","346","60.03","11"
"04/11/12 13:46:24","45.9357","64.4","215.79","326","60.07","11"
"04/11/12 13:51:25","45.9412","70.4","216.71","351","60.03","11"
"04/11/12 13:56:25","45.9463","62.2","215.58","315","60.03","11"
"04/11/12 14:01:25","45.9503","52.9","215.52","345","60.03","11"
"04/11/12 14:06:25","45.9542","62.1","216.23","324","60.03","11"
"04/11/12 14:11:26","45.958","55.8","215.33","172","60.0","11"
"04/11/12 14:16:25","45.9619","49.9","215.25","355","60.0","11"
"04/11/12 14:21:25","45.9657","53.2","215.92","143","60.03","11"
"04/11/12 14:26:24","45.9696","60.7","216.43","176","60.03","11"
"04/11/12 14:31:25","45.9734","42.0","216.36","310","60.03","11"
"04/11/12 14:36:24","45.9772","63.3","215.79","164","60.03","11"
"04/11/12 14:41:25","45.9811","59.2","216.09","331","60.03","11"
"04/11/12 14:46:25","45.985","40.1","215.74","236","60.0","11"
"04/11/12 14:51:24","45.9888","56.2","215.86","193","60.03","11"
"04/11/12 14:56:26","45.9927","58.1","215.47","179","60.03","11"
"04/11/12 15:01:24","45.9965","44.4","215.5","398","60.0","11"
"04/11/12 15:06:25","46.0004","43.7","215.46","131","60.03","11"
"04/11/12 15:11:24","46.0043","52.9","215.98","329","60.0","11"
"04/11/12 15:16:25","46.0082","41.1","215.86","374","60.0","10"
"04/11/12 15:21:24","46.012","60.0","216.38","330","60.0","11"
"04/11/12 15:26:24","46.0165","53.1","215.76","330","60.07","11"
"04/11/12 15:31:25","46.0215","69.9","215.86","347","60.0","11"
"04/11/12 15:36:25","46.0262","51.2","215.13","195","60.03","11"
"04/11/12 15:41:24","46.0315","65.8","215.91","329","59.96","11"
"04/11/12 15:46:25","46.0388","148.0","218.5","680","60.07","11"
"04/11/12 15:51:24","46.0444","62.7","214.6","320","60.0","11"
"04/11/12 15:56:25","46.048","39.5","215.45","329","60.03","11"
"04/11/12 16:01:24","46.0551","109.9","217.03","517","60.0","11"
"04/11/12 16:06:25","46.0617","88.5","215.77","429","60.03","11"
"04/11/12 16:11:25","46.0698","100.2","216.59","477","60.03","12"
"04/11/12 16:16:26","46.0769","96.2","216.12","463","60.03","12"
"04/11/12 16:21:24","46.0841","91.5","216.27","436","60.03","13"
"04/11/12 16:26:24","46.0912","88.9","216.72","429","60.03","13"
"04/11/12 16:31:24","46.0979","84.8","215.65","412","60.03","13"
"04/11/12 16:36:26","46.1045","81.5","215.13","401","60.03","13"
"04/11/12 16:41:25","46.1106","77.6","214.84","382","60.0","13"
"04/11/12 16:46:26","46.1166","74.3","214.65","367","60.0","13"
"04/11/12 16:51:25","46.1221","70.6","214.31","350","60.03","12"
"04/11/12 16:56:25","46.1274","65.8","214.63","334","60.03","13"
"04/11/12 17:01:25","46.1324","61.6","214.9","312","60.07","13"
"04/11/12 17:06:25","46.1363","40.4","214.39","240","60.03","13"
"04/11/12 17:11:25","46.1401","41.0","214.65","255","60.03","13"
"04/11/12 17:16:24","46.1439","50.6","214.51","341","60.03","13"
"04/11/12 17:21:25","46.1475","39.7","214.27","270","60.03","12"
"04/11/12 17:26:25","46.1507","44.3","214.81","87","60.03","13"
"04/11/12 17:31:25","46.1535","39.6","214.22","142","60.0","12"
"04/11/12 17:36:26","46.156","28.3","214.24","183","60.03","12"
"04/11/12 17:41:24","46.1581","16.4","214.15","33","60.03","12"
"04/11/12 17:46:25","46.1597","21.3","213.49","19","60.0","11"
"04/11/12 17:51:25","46.1612","14.7","214.29","74","60.03","12"
"04/11/12 17:56:25","46.1625","10.7","214.75","245","60.07","11"
"04/11/12 18:01:24","46.1634","13.3","214.87","81","60.03","11"
"04/11/12 18:06:24","46.1642","5.9","213.99","196","60.03","11"
"04/11/12 18:11:26","46.1647","12.2","213.88","16","60.03","11"
"04/11/12 18:16:25","46.1651","10.9","213.78","36","60.03","11"
"04/11/12 18:21:24","46.1653","0.0","213.9","0","60.03","10"
"04/11/12 18:26:25","46.1656","0.0","213.68","0","60.0","10"
"04/11/12 18:31:25","46.1659","0.0","213.89","0","60.0","10"
"04/11/12 18:36:26","46.1661","0.0","213.47","0","60.0","9"
"04/11/12 18:41:25","46.1663","0.0","214.0","0","60.03","9"
"04/11/12 18:51:25","46.1666","0.0","213.26","0","60.03","9"
"04/12/12 06:51:27","46.1671","12.3","213.44","43","60.03","1"
"04/12/12 06:56:24","46.1677","14.6","213.63","237","60.03","2"
"04/12/12 07:01:24","46.1684","10.7","213.37","18","60.0","2"
"04/12/12 07:06:25","46.1695","12.7","213.51","217","60.03","3"
"04/12/12 07:11:25","46.1707","17.8","213.99","26","60.0","3"
"04/12/12 07:16:26","46.1722","22.0","214.04","25","60.0","4"
"04/12/12 07:21:24","46.174","37.6","213.51","52","60.03","4"
"04/12/12 07:26:25","46.1762","26.1","213.94","262","60.03","5"
"04/12/12 07:31:25","46.1788","41.9","214.33","136","60.0","5"
"04/12/12 07:36:25","46.1818","46.2","214.15","184","60.07","6"
"04/12/12 07:41:25","46.185","45.8","212.95","167","60.03","6"
"04/12/12 07:46:25","46.1886","38.3","213.38","110","60.03","6"
"04/12/12 07:51:25","46.1923","40.1","214.97","374","60.03","7"
"04/12/12 07:56:26","46.1962","48.0","215.41","386","60.03","7"
"04/12/12 08:01:25","46.2","53.6","215.32","107","60.0","8"
"04/12/12 08:06:26","46.2039","57.3","215.11","192","60.03","9"
"04/12/12 08:11:26","46.2077","57.5","215.33","171","60.03","9"
"04/12/12 08:16:24","46.2117","62.7","215.25","90","60.0","9"
"04/12/12 08:21:26","46.2159","54.3","216.32","179","60.03","10"
"04/12/12 08:26:26","46.2204","47.1","216.54","425","60.03","10"
"04/12/12 08:31:25","46.2261","82.7","217.45","402","60.0","11"
"04/12/12 08:36:25","46.2328","86.2","217.33","415","60.03","11"
"04/12/12 08:41:25","46.2395","89.9","217.21","431","60.03","11"
"04/12/12 08:46:25","46.2466","93.1","217.3","448","60.03","12"
"04/12/12 08:51:26","46.254","96.2","217.71","461","60.03","13"
"04/12/12 08:56:26","46.2616","99.3","218.26","470","60.03","13"
"04/12/12 09:01:25","46.2694","102.6","218.22","485","60.03","14"
"04/12/12 09:06:26","46.2775","106.1","218.02","497","60.03","14"
"04/12/12 09:11:25","46.2858","108.6","217.53","509","60.03","15"
"04/12/12 09:16:25","46.2944","111.6","217.29","526","60.03","15"
"04/12/12 09:21:25","46.3032","114.5","216.52","536","60.03","16"
"04/12/12 09:26:25","46.3122","117.3","217.34","548","60.03","17"
"04/12/12 09:31:26","46.3215","119.9","217.23","560","60.0","17"
"04/12/12 09:36:24","46.3309","122.7","217.04","570","60.03","18"
"04/12/12 09:41:26","46.3406","124.8","217.35","577","60.0","18"
"04/12/12 09:46:26","46.3504","127.3","217.26","588","60.03","19"
"04/12/12 09:51:26","46.3603","128.9","216.95","602","60.03","19"
"04/12/12 09:56:26","46.3705","131.9","216.19","613","60.0","20"
"04/12/12 10:01:26","46.3808","134.1","217.15","624","60.0","20"
"04/12/12 10:06:26","46.3914","136.1","216.53","628","60.0","20"
"04/12/12 10:11:25","46.4019","137.5","216.85","631","60.03","22"
"04/12/12 10:16:26","46.4127","140.1","218.75","640","60.03","22"
"04/12/12 10:21:25","46.4236","141.1","217.77","652","60.03","22"
"04/12/12 10:26:25","46.4347","143.1","218.04","658","60.03","23"
"04/12/12 10:31:25","46.4459","143.8","218.4","654","60.0","23"
"04/12/12 10:36:25","46.4572","145.8","218.46","662","60.0","24"
"04/12/12 10:41:25","46.4686","146.3","218.76","670","60.03","24"
"04/12/12 10:46:26","46.4801","147.8","219.05","678","60.0","25"
"04/12/12 10:51:26","46.4916","149.5","218.8","682","60.03","26"
"04/12/12 10:56:26","46.5033","150.3","219.07","685","60.03","26"
"04/12/12 11:01:25","46.5151","151.5","219.18","682","60.0","27"
"04/12/12 11:06:25","46.527","154.4","219.39","700","60.03","27"
"04/12/12 11:11:25","46.539","154.2","219.52","701","60.0","27"
"04/12/12 11:16:25","46.5512","157.4","219.2","715","60.03","27"
"04/12/12 11:21:25","46.5634","157.4","218.61","718","60.0","27"
"04/12/12 11:26:25","46.5758","158.7","218.68","721","60.0","27"
"04/12/12 11:31:26","46.5883","161.2","218.1","730","60.0","27"
"04/12/12 11:36:25","46.6009","160.7","217.85","731","60.0","27"
"04/12/12 11:41:26","46.6135","162.0","218.7","738","60.03","27"
"04/12/12 11:46:26","46.6261","162.2","218.29","738","60.03","27"
"04/12/12 11:51:26","46.6388","164.4","219.47","742","60.03","27"
"04/12/12 11:56:25","46.6516","163.8","218.96","744","60.0","27"
"04/12/12 12:01:26","46.6644","164.0","217.89","742","60.0","27"
"04/12/12 12:06:25","46.6772","165.6","218.32","753","60.03","27"
"04/12/12 12:11:25","46.6901","166.1","218.72","748","60.0","27"
"04/12/12 12:16:26","46.7031","165.5","217.97","752","60.03","27"
"04/12/12 12:21:25","46.7159","164.9","218.79","749","60.03","27"
"04/12/12 12:26:24","46.7289","167.9","218.75","756","60.03","27"
"04/12/12 12:31:25","46.742","167.7","218.17","762","60.03","27"
"04/12/12 12:36:25","46.7551","167.5","218.53","756","60.03","26"
"04/12/12 12:41:25","46.7681","166.4","218.34","757","60.03","26"
"04/12/12 12:46:26","46.7811","167.5","218.37","759","60.0","26"
"04/12/12 12:51:25","46.794","165.8","218.49","754","60.0","27"
"04/12/12 12:56:25","46.807","166.9","218.54","758","60.07","26"
"04/12/12 13:01:26","46.82","167.2","219.0","755","59.96","26"
"04/12/12 13:06:25","46.833","167.3","218.47","759","60.03","26"
"04/12/12 13:11:25","46.846","166.4","218.22","754","60.0","25"
"04/12/12 13:16:26","46.8591","166.3","218.03","758","60.03","25"
"04/12/12 13:21:25","46.8719","164.0","217.85","745","60.0","25"
"04/12/12 13:26:26","46.8847","162.9","218.2","740","60.03","25"
"04/12/12 13:31:25","46.8973","162.9","218.11","743","60.0","25"
"04/12/12 13:36:25","46.91","161.7","217.69","738","60.03","26"
"04/12/12 13:41:26","46.9226","161.7","218.19","737","60.03","25"
"04/12/12 13:46:25","46.9351","160.6","218.83","733","60.03","25"
"04/12/12 13:51:25","46.9475","159.7","219.51","724","60.03","25"
"04/12/12 13:56:26","46.96","158.4","217.6","721","60.03","25"
"04/12/12 14:01:25","46.9722","156.8","217.58","718","60.03","25"
"04/12/12 14:06:26","46.9845","155.4","218.29","706","60.03","25"
"04/12/12 14:11:26","46.9965","153.8","217.99","701","60.0","25"
"04/12/12 14:16:25","47.0084","151.4","217.53","697","60.03","25"
"04/12/12 14:21:25","47.0202","150.7","217.87","690","60.03","25"
"04/12/12 14:26:25","47.0319","149.7","218.31","684","60.03","25"
"04/12/12 14:31:26","47.0435","148.9","218.26","683","60.03","24"
"04/12/12 14:36:24","47.055","146.4","218.65","670","60.03","24"
"04/12/12 14:41:25","47.0664","145.0","218.98","657","60.03","24"
"04/12/12 14:46:26","47.0776","142.9","218.18","654","60.0","23"
"04/12/12 14:51:25","47.0886","141.6","218.45","648","60.03","23"
"04/12/12 14:56:26","47.0996","138.7","218.22","638","60.07","23"
"04/12/12 15:01:24","47.1102","136.4","218.2","627","60.03","23"
"04/12/12 15:06:26","47.1208","134.0","217.46","619","60.03","23"
"04/12/12 15:11:26","47.1312","132.0","218.04","609","60.03","23"
"04/12/12 15:16:26","47.1414","129.5","217.48","600","60.0","22"
"04/12/12 15:21:25","47.1513","127.4","217.67","587","60.07","22"
"04/12/12 15:26:26","47.1612","124.7","217.76","579","60.03","22"
"04/12/12 15:31:26","47.1708","122.2","217.37","570","60.0","21"
"04/12/12 15:36:26","47.1802","118.9","216.58","557","60.03","21"
"04/12/12 15:41:26","47.1894","116.5","217.47","544","60.07","21"
"04/12/12 15:46:25","47.1983","113.8","217.35","530","60.03","20"
"04/12/12 15:51:26","47.2071","110.8","217.02","520","60.03","20"
"04/12/12 15:56:26","47.2156","108.3","217.82","507","60.0","20"
"04/12/12 16:01:26","47.2239","105.1","215.89","501","60.03","19"
"04/12/12 16:06:26","47.232","102.1","216.32","484","60.0","19"
"04/12/12 16:11:25","47.2397","98.4","216.12","471","60.03","19"
"04/12/12 16:16:25","47.2473","95.1","215.37","456","60.0","18"
"04/12/12 16:21:25","47.2545","91.9","216.38","443","60.03","18"
"04/12/12 16:26:26","47.2616","88.2","216.32","423","60.03","18"
"04/12/12 16:31:25","47.2682","84.6","216.52","410","60.0","18"
"04/12/12 16:36:25","47.2746","81.0","215.3","398","60.03","18"
"04/12/12 16:41:25","47.2807","77.1","215.85","382","60.03","18"
"04/12/12 16:46:26","47.2866","73.5","214.78","364","60.03","18"
"04/12/12 16:51:25","47.2922","69.7","215.56","347","60.0","17"
"04/12/12 16:56:26","47.2974","65.4","215.77","332","60.03","17"
"04/12/12 17:01:25","47.3024","61.6","215.96","315","60.03","17"
"04/12/12 17:06:25","47.3064","43.7","214.97","314","60.0","17"
"04/12/12 17:11:24","47.3102","55.4","215.52","99","60.0","16"
"04/12/12 17:16:25","47.3141","53.8","215.31","139","60.0","15"
"04/12/12 17:21:26","47.3177","49.7","214.97","254","60.03","15"
"04/12/12 17:26:25","47.3209","36.6","215.26","104","60.03","15"
"04/12/12 17:31:25","47.3238","38.1","215.62","110","60.03","15"
"04/12/12 17:36:25","47.3263","26.7","214.92","67","60.03","15"
"04/12/12 17:41:26","47.3285","17.5","215.31","301","60.03","14"
"04/12/12 17:46:26","47.3304","15.4","214.26","240","60.03","14"
"04/12/12 17:51:25","47.3319","12.2","215.14","9","60.0","13"
"04/12/12 17:56:26","47.3332","14.1","214.79","104","60.03","13"
"04/12/12 18:01:25","47.334","4.0","214.4","185","60.03","13"
"04/12/12 18:06:25","47.3348","7.2","213.97","112","60.0","13"
"04/12/12 18:11:26","47.3353","0.0","214.47","0","60.03","13"
"04/12/12 18:16:25","47.3356","0.0","214.01","0","60.0","12"
"04/12/12 18:21:26","47.3359","0.0","213.94","0","60.0","12"
"04/12/12 18:26:25","47.3362","11.3","213.56","0","60.0","11"
"04/12/12 18:31:25","47.3364","0.0","213.91","0","60.0","11"
"04/12/12 18:36:26","47.3366","6.2","214.18","229","60.03","11"
"04/12/12 18:41:26","47.3367","0.0","213.73","0","60.0","11"
"04/12/12 18:56:26","47.337","0.0","213.54","0","60.03","9"
"04/13/12 06:46:25","47.3376","0.0","212.44","0","60.03","5"
"04/13/12 06:51:26","47.338","14.9","213.4","0","60.03","5"
"04/13/12 06:56:26","47.3386","12.8","212.91","34","60.03","6"
"04/13/12 07:01:27","47.3393","13.9","212.91","0","60.0","6"
"04/13/12 07:06:25","47.3403","19.7","214.37","224","60.0","6"
"04/13/12 07:11:25","47.3413","14.7","213.55","141","60.0","6"
"04/13/12 07:16:25","47.3423","15.5","213.45","4","60.0","7"
"04/13/12 07:21:25","47.3431","16.5","213.5","15","60.03","7"
"04/13/12 07:26:26","47.3443","13.4","213.89","240","60.0","8"
"04/13/12 07:31:27","47.3462","25.1","214.23","145","60.0","8"
"04/13/12 07:36:25","47.3489","43.1","214.57","228","60.03","9"
"04/13/12 07:41:25","47.352","37.5","214.64","346","60.03","9"
"04/13/12 07:46:25","47.3557","55.0","214.15","391","60.03","9"
"04/13/12 07:51:25","47.3595","47.1","214.44","376","60.03","10"
"04/13/12 07:56:25","47.3635","49.4","215.14","256","60.0","11"
"04/13/12 08:01:27","47.3675","64.8","215.3","357","60.0","11"
"04/13/12 08:06:26","47.3715","57.1","214.99","103","60.03","11"
"04/13/12 08:11:25","47.3753","45.3","214.41","375","60.0","12"
"04/13/12 08:16:27","47.3793","41.0","214.92","286","60.0","12"
"04/13/12 08:21:25","47.3831","42.3","214.25","134","60.0","12"
"04/13/12 08:26:25","47.387","51.6","214.02","289","60.0","13"
"04/13/12 08:31:25","47.3905","55.4","214.78","343","60.0","13"
"04/13/12 08:36:25","47.3944","56.0","214.99","122","60.03","13"
"04/13/12 08:41:26","47.3983","65.7","216.22","283","60.0","13"
"04/13/12 08:46:25","47.4042","80.9","215.27","399","60.0","13"
"04/13/12 08:51:25","47.4107","88.3","215.71","427","60.0","14"
"04/13/12 08:56:26","47.4178","94.4","216.38","450","60.03","15"
"04/13/12 09:01:25","47.4252","95.5","216.68","457","60.0","15"
"04/13/12 09:06:25","47.4325","88.7","215.83","427","60.0","15"
"04/13/12 09:11:26","47.4394","89.2","215.8","431","60.07","16"
"04/13/12 09:16:25","47.4461","80.8","215.94","395","60.0","17"
"04/13/12 09:21:26","47.4518","68.8","215.19","347","60.03","17"
"04/13/12 09:26:26","47.458","89.5","215.7","433","60.03","17"
"04/13/12 09:31:26","47.4657","108.4","216.76","510","60.0","17"
"04/13/12 09:36:27","47.4736","93.0","216.35","444","59.96","17"
"04/13/12 09:41:27","47.481","96.5","217.0","460","60.03","18"
"04/13/12 09:46:25","47.4891","109.9","216.58","516","60.0","18"
"04/13/12 09:51:25","47.4984","122.5","216.73","573","60.03","19"
"04/13/12 09:56:26","47.5081","128.2","217.4","596","60.03","19"
"04/13/12 10:01:26","47.5187","138.3","217.24","632","60.0","20"
"04/13/12 10:06:25","47.5294","139.9","217.41","646","60.0","20"
"04/13/12 10:11:26","47.54","129.1","217.11","600","60.03","21"
"04/13/12 10:16:26","47.5502","113.4","217.15","529","60.03","21"
"04/13/12 10:21:26","47.5591","129.4","216.73","603","60.0","21"
"04/13/12 10:26:27","47.5591","140.6","217.46","650","60.03","22"
"04/13/12 10:31:26","47.5693","117.9","216.7","549","60.03","22"
"04/13/12 10:36:26","47.579","149.1","218.15","683","60.0","22"
"04/13/12 10:41:25","47.589","128.5","217.76","597","60.03","23"
"04/13/12 10:46:26","47.5997","123.0","217.11","573","60.03","23"
"04/13/12 10:51:27","47.609","116.6","217.1","547","60.07","23"
"04/13/12 10:56:27","47.6172","105.1","216.71","497","60.03","23"
"04/13/12 11:01:25","47.6258","103.1","216.55","490","60.0","23"
"04/13/12 11:06:26","47.6335","93.4","216.89","450","60.03","23"
"04/13/12 11:11:25","47.6422","126.3","217.72","584","60.03","23"
"04/13/12 11:16:26","47.6516","131.9","217.74","611","60.03","23"
"04/13/12 11:21:26","47.6628","168.3","218.67","762","60.07","24"
"04/13/12 11:26:26","47.6751","151.1","218.53","690","60.07","25"
"04/13/12 11:31:25","47.6865","166.1","218.12","757","60.07","25"
"04/13/12 11:36:26","47.6995","166.2","218.43","752","60.03","25"
"04/13/12 11:41:27","47.7123","166.8","218.87","754","60.03","26"
"04/13/12 11:46:26","47.7252","161.0","218.27","730","60.03","27"
"04/13/12 11:51:25","47.7373","158.4","218.46","719","60.0","27"
"04/13/12 11:56:27","47.7496","160.4","218.04","730","60.03","27"
"04/13/12 12:01:26","47.7624","168.8","217.78","764","60.0","28"
"04/13/12 12:06:27","47.7754","158.1","218.15","720","60.03","28"
"04/13/12 12:11:26","47.7885","166.3","218.03","755","60.0","29"
"04/13/12 12:16:26","47.801","160.8","217.06","741","60.03","29"
"04/13/12 12:21:25","47.8126","146.1","216.81","675","60.03","29"
"04/13/12 12:26:25","47.8252","165.4","218.38","747","60.0","29"
"04/13/12 12:31:26","47.8376","162.6","218.04","741","60.0","29"
"04/13/12 12:36:27","47.8507","169.2","218.13","769","60.03","30"
"04/13/12 12:41:26","47.8637","164.7","218.12","746","60.03","30"
"04/13/12 12:46:25","47.8763","161.4","217.87","734","60.0","30"
"04/13/12 12:51:25","47.8886","164.0","218.48","744","60.0","30"
"04/13/12 12:56:27","47.9011","144.9","217.86","665","60.03","30"
"04/13/12 13:01:26","47.9135","123.2","217.33","576","60.07","30"
"04/13/12 13:06:25","47.9254","161.4","219.0","729","59.96","30"
"04/13/12 13:11:26","47.9383","164.0","219.17","743","60.03","30"
"04/13/12 13:16:27","47.9505","152.8","219.01","695","60.03","29"
"04/13/12 13:21:25","47.9623","161.6","219.8","726","60.03","29"
"04/13/12 13:26:27","47.9746","159.5","218.77","724","60.0","29"
"04/13/12 13:31:26","47.9871","161.9","218.62","736","60.03","29"
"04/13/12 13:36:26","47.9998","163.9","219.07","742","60.0","29"
"04/13/12 13:41:26","48.0124","157.9","218.13","718","60.07","28"
"04/13/12 13:46:26","48.0237","140.2","216.96","644","60.03","28"
"04/13/12 13:51:26","48.0349","151.9","217.98","697","60.03","27"
"04/13/12 13:56:27","48.0458","144.5","218.25","659","60.0","26"
"04/13/12 14:01:25","48.0569","158.3","218.06","721","60.03","26"
"04/13/12 14:06:26","48.0694","156.4","218.21","713","60.03","26"
"04/13/12 14:11:26","48.0805","138.3","217.6","634","60.0","25"
"04/13/12 14:16:26","48.0918","131.7","218.54","606","60.0","25"
"04/13/12 14:21:26","48.1016","127.1","218.05","590","60.03","24"
"04/13/12 14:26:25","48.1126","141.3","218.57","646","60.03","24"
"04/13/12 14:31:26","48.1245","157.6","219.22","715","60.03","24"
"04/13/12 14:36:27","48.1366","152.3","218.28","696","60.0","25"
"04/13/12 14:41:26","48.1483","147.0","218.4","671","60.03","25"
"04/13/12 14:46:27","48.1596","145.3","217.5","667","60.03","25"
"04/13/12 14:51:27","48.1708","143.6","218.38","655","60.03","25"
"04/13/12 14:56:26","48.1817","138.1","218.26","636","60.0","25"
"04/13/12 15:01:27","48.1924","136.4","218.21","630","60.03","25"
"04/13/12 15:06:26","48.2029","135.0","217.93","625","60.07","24"
"04/13/12 15:11:27","48.2134","134.9","217.82","624","60.03","24"
"04/13/12 15:16:27","48.2239","133.0","217.13","615","60.0","24"
"04/13/12 15:21:27","48.2342","130.9","217.74","604","60.03","24"
"04/13/12 15:26:25","48.2442","128.5","217.5","599","60.03","24"
"04/13/12 15:31:25","48.254","122.7","217.37","571","60.03","23"
"04/13/12 15:36:25","48.2632","95.7","217.06","458","60.03","23"
"04/13/12 15:41:26","48.2712","110.5","217.25","519","60.03","23"
"04/13/12 15:46:25","48.2787","73.7","215.99","365","60.03","23"
"04/13/12 15:51:26","48.2847","68.2","216.2","336","60.03","22"
"04/13/12 15:56:26","48.2901","79.0","216.43","387","60.0","22"
"04/13/12 16:01:25","48.2947","71.1","216.27","126","60.03","22"
"04/13/12 16:06:27","48.3013","96.7","216.6","462","60.03","22"
"04/13/12 16:11:27","48.3079","49.8","215.87","111","59.96","21"
"04/13/12 16:16:26","48.3116","51.8","215.86","96","60.03","20"
"04/13/12 16:21:25","48.3173","68.2","216.44","341","60.03","20"
"04/13/12 16:26:27","48.3213","55.2","215.3","251","60.0","20"
"04/13/12 16:31:25","48.3254","68.4","216.31","143","60.03","20"
"04/13/12 16:36:25","48.3313","74.0","216.5","366","60.03","19"
"04/13/12 16:41:26","48.3359","43.8","215.55","385","60.03","19"
"04/13/12 16:46:26","48.3395","36.6","215.09","160","60.0","19"
"04/13/12 16:51:26","48.3424","36.4","215.58","221","60.03","18"
"04/13/12 16:56:25","48.3449","32.3","215.28","212","60.03","18"
"04/13/12 17:01:25","48.347","21.0","214.68","293","60.03","17"
"04/13/12 17:06:25","48.349","16.2","214.57","44","60.03","17"
"04/13/12 17:11:26","48.3509","35.3","215.09","150","60.03","17"
"04/13/12 17:16:26","48.3527","20.8","214.87","15","60.03","17"
"04/13/12 17:21:26","48.3544","27.6","215.12","48","60.0","17"
"04/13/12 17:26:27","48.3559","10.2","215.27","209","60.07","16"
"04/13/12 17:31:26","48.3573","16.2","214.24","3","60.03","16"
"04/13/12 17:36:26","48.3585","21.2","214.51","231","60.07","16"
"04/13/12 17:41:27","48.3595","16.6","213.89","3","60.03","15"
"04/13/12 17:46:26","48.3605","8.2","214.49","181","60.03","15"
"04/13/12 17:51:27","48.3614","11.4","214.27","3","60.03","15"
"04/13/12 17:56:27","48.3621","8.2","214.44","0","60.03","15"
"04/13/12 18:01:26","48.3627","5.4","214.31","141","60.0","14"
"04/13/12 18:06:26","48.3632","14.1","213.77","0","60.0","14"
"04/13/12 18:11:26","48.3637","0.0","213.96","0","60.03","14"
"04/13/12 18:16:25","48.3641","11.8","214.65","9","60.03","13"
"04/13/12 18:21:27","48.3644","0.0","215.02","0","60.03","13"
"04/13/12 18:26:27","48.3646","10.6","214.57","13","60.03","13"
"04/13/12 18:31:26","48.3648","0.0","214.05","0","60.03","13"
"04/14/12 06:46:26","48.3655","13.5","213.16","0","60.0","11"
"04/14/12 06:51:27","48.3658","0.0","214.36","0","60.03","11"
"04/14/12 06:56:26","48.3663","10.3","213.58","4","60.0","11"
"04/14/12 07:01:29","48.3668","12.4","212.81","0","60.0","11"
"04/14/12 07:41:27","48.3682","11.2","214.25","9","60.03","12"
"04/14/12 07:46:26","48.3689","11.3","214.45","1","60.0","12"
"04/14/12 07:51:26","48.37","12.2","213.97","0","60.0","12"
"04/14/12 07:56:27","48.3711","27.4","214.07","42","60.0","13"
"04/14/12 08:01:28","48.3727","20.4","213.43","17","60.03","13"
"04/14/12 08:06:26","48.3745","18.1","214.36","22","60.0","13"
"04/14/12 08:11:26","48.3767","28.6","214.2","141","60.03","14"
"04/14/12 08:16:26","48.38","47.0","214.56","141","60.03","15"
"04/14/12 08:21:26","48.3832","38.6","213.68","206","60.0","15"
"04/14/12 08:26:27","48.3876","43.4","214.72","89","60.03","15"
"04/14/12 08:31:26","48.3931","82.2","215.1","404","60.03","17"
"04/14/12 08:36:26","48.3995","73.4","214.82","366","60.0","17"
"04/14/12 08:41:27","48.4051","71.1","214.22","358","60.0","18"
"04/14/12 08:46:27","48.4121","97.6","215.57","470","60.0","19"
"04/14/12 08:51:26","48.4187","68.2","214.67","181","60.03","19"
"04/14/12 08:56:26","48.421","15.4","214.43","14","60.03","19"
"04/14/12 09:01:27","48.4224","14.2","213.28","82","60.0","18"
"04/14/12 09:06:27","48.4232","12.0","212.64","2","60.0","18"
"04/14/12 09:11:27","48.4242","11.1","213.15","1","60.03","18"
"04/14/12 09:16:26","48.4252","10.8","214.18","18","60.03","18"
"04/14/12 09:21:27","48.4267","14.0","214.42","250","60.03","18"
"04/14/12 09:26:27","48.4288","36.4","214.5","248","60.0","18"
"04/14/12 09:31:27","48.4314","34.8","214.83","125","60.07","18"
"04/14/12 09:36:26","48.434","35.6","214.55","250","60.03","18"
"04/14/12 09:41:27","48.4366","29.6","213.27","137","60.03","18"
"04/14/12 09:46:26","48.4386","31.5","213.36","191","60.03","18"
"04/14/12 09:51:26","48.4411","30.1","214.32","102","60.03","18"
"04/14/12 09:56:27","48.4442","65.7","215.31","403","60.03","19"
"04/14/12 10:01:27","48.4499","159.3","217.22","723","59.96","19"
"04/14/12 10:06:27","48.4565","30.5","213.91","297","60.0","20"
"04/14/12 10:11:26","48.4626","37.3","214.89","199","60.03","20"
"04/14/12 10:16:26","48.4717","158.1","217.94","719","60.03","22"
"04/14/12 10:21:26","48.482","159.5","218.54","725","60.0","23"
"04/14/12 10:26:27","48.4931","113.6","217.78","528","60.0","24"
"04/14/12 10:31:26","48.504","152.5","218.42","699","60.0","24"
"04/14/12 10:36:26","48.5148","155.9","218.15","710","60.07","25"
"04/14/12 10:41:27","48.5267","38.6","215.15","92","60.03","26"
"04/14/12 10:46:26","48.5369","156.1","218.06","712","60.03","26"
"04/14/12 10:51:26","48.5487","44.5","214.21","89","60.03","26"
"04/14/12 10:56:27","48.5604","158.9","217.46","726","60.03","26"
"04/14/12 11:01:26","48.5722","158.0","217.41","720","60.0","26"
"04/14/12 11:06:27","48.5844","158.0","218.07","720","60.03","26"
"04/14/12 11:11:28","48.5967","157.6","217.52","717","60.03","26"
"04/14/12 11:16:26","48.609","159.3","217.46","725","60.03","26"
"04/14/12 11:21:27","48.6214","159.7","217.71","728","60.03","26"
"04/14/12 11:26:26","48.6338","160.3","218.68","725","60.0","26"
"04/14/12 11:31:26","48.6464","160.6","217.97","733","60.07","27"
"04/14/12 11:36:27","48.6589","161.2","217.33","738","60.03","27"
"04/14/12 11:41:26","48.6716","162.6","218.21","739","60.03","27"
"04/14/12 11:46:27","48.6843","163.8","218.23","739","60.0","27"
"04/14/12 11:51:27","48.697","164.2","218.11","747","60.0","27"
"04/14/12 11:56:26","48.7099","164.4","217.54","752","60.0","27"
"04/14/12 12:01:26","48.7226","163.3","217.79","745","60.03","28"
"04/14/12 12:06:26","48.7355","165.4","218.27","751","60.03","28"
"04/14/12 12:11:26","48.7484","165.6","218.29","747","60.0","28"
"04/14/12 12:16:27","48.7611","162.9","217.92","741","59.96","29"
"04/14/12 12:21:28","48.774","166.3","218.47","753","60.03","28"
"04/14/12 12:26:27","48.7869","165.5","218.93","748","60.03","28"
"04/14/12 12:31:26","48.7998","166.2","218.79","750","60.07","28"
"04/14/12 12:36:26","48.8127","166.2","218.2","754","60.0","28"
"04/14/12 12:41:27","48.8257","165.1","218.76","748","60.07","28"
"04/14/12 12:46:27","48.8386","165.2","218.44","745","59.96","28"
"04/14/12 12:51:26","48.8514","165.1","217.82","747","60.0","28"
"04/14/12 12:56:27","48.8642","165.0","217.82","752","60.03","28"
"04/14/12 13:01:27","48.8771","164.9","218.34","750","60.03","28"
"04/14/12 13:06:26","48.8899","163.8","218.37","741","60.0","28"
"04/14/12 13:11:26","48.9026","164.1","218.44","745","60.03","28"
"04/14/12 13:16:26","48.9153","163.7","218.22","745","60.03","28"
"04/14/12 13:21:27","48.9281","163.1","218.26","738","60.0","28"
"04/14/12 13:26:28","48.9408","161.8","218.45","736","60.07","28"
"04/14/12 13:31:28","48.9534","160.6","217.57","733","60.0","27"
"04/14/12 13:36:27","48.9659","160.0","217.7","726","60.0","27"
"04/14/12 13:41:28","48.9784","160.4","218.41","729","60.03","27"
"04/14/12 13:46:27","48.9908","158.9","218.75","724","60.07","27"
"04/14/12 13:51:27","49.0031","157.4","218.54","716","60.03","27"
"04/14/12 13:56:27","49.0153","156.5","217.98","716","60.03","26"
"04/14/12 14:01:26","49.0274","154.6","217.75","704","60.0","26"
"04/14/12 14:06:27","49.0395","153.2","218.93","701","60.03","26"
"04/14/12 14:11:27","49.0514","152.1","217.78","691","60.0","26"
"04/14/12 14:16:27","49.0631","150.0","218.26","683","60.0","26"
"04/14/12 14:21:27","49.0748","149.1","217.52","681","60.03","26"
"04/14/12 14:26:26","49.0863","147.3","217.73","676","60.0","26"
"04/14/12 14:31:26","49.0977","144.5","217.72","664","60.0","26"
"04/14/12 14:36:26","49.1089","143.5","217.98","657","60.0","26"
"04/14/12 14:41:27","49.12","141.4","217.78","650","60.03","26"
"04/14/12 14:46:26","49.1309","139.7","217.88","640","60.0","26"
"04/14/12 14:51:27","49.1418","137.9","217.12","635","60.0","26"
"04/14/12 14:56:27","49.1524","135.8","217.7","627","60.0","26"
"04/14/12 15:01:28","49.163","133.6","217.76","618","60.03","25"
"04/14/12 15:06:27","49.1732","131.0","217.69","605","60.0","26"
"04/14/12 15:11:28","49.1834","128.8","217.94","597","60.03","25"
"04/14/12 15:16:27","49.1933","126.4","218.0","583","60.03","25"
"04/14/12 15:21:26","49.203","123.5","217.32","576","60.03","25"
"04/14/12 15:26:27","49.2125","122.4","217.45","568","60.03","24"
"04/14/12 15:31:27","49.222","119.2","217.24","551","60.0","24"
"04/14/12 15:36:27","49.2311","115.8","216.77","544","60.0","24"
"04/14/12 15:41:28","49.24","112.9","216.89","532","60.03","24"
"04/14/12 15:46:26","49.2487","110.1","217.22","519","60.0","24"
