"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/14/12 15:51:27","49.2572","107.2","216.85","508","60.03","24"
"04/14/12 15:56:27","49.2653","103.3","217.26","491","60.03","24"
"04/14/12 16:01:27","49.2733","101.1","217.15","479","60.0","24"
"04/14/12 16:06:26","49.281","97.8","217.55","467","60.03","24"
"04/14/12 16:11:26","49.2885","95.2","216.73","453","60.03","23"
"04/14/12 16:16:27","49.2957","91.5","216.16","442","60.03","23"
"04/14/12 16:21:26","49.3028","88.6","216.24","428","60.03","23"
"04/14/12 16:26:26","49.3095","85.3","216.58","414","60.07","23"
"04/14/12 16:31:27","49.316","81.7","215.91","399","60.0","22"
"04/14/12 16:36:27","49.3222","78.3","216.05","386","60.0","22"
"04/14/12 16:41:26","49.3281","74.6","216.02","369","60.0","22"
"04/14/12 16:46:27","49.3338","71.2","215.36","353","60.07","22"
"04/14/12 16:51:28","49.3392","67.5","215.31","335","60.03","22"
"04/14/12 16:56:26","49.3442","63.1","215.5","318","60.0","22"
"04/14/12 17:01:26","49.3485","53.9","214.95","297","60.03","22"
"04/14/12 17:06:27","49.3524","49.0","215.24","153","60.03","21"
"04/14/12 17:11:28","49.3563","57.1","214.85","307","60.0","21"
"04/14/12 17:16:26","49.3601","51.4","215.26","202","60.0","21"
"04/14/12 17:21:26","49.3635","36.7","214.62","335","60.03","21"
"04/14/12 17:26:27","49.3666","38.0","214.55","197","60.0","20"
"04/14/12 17:31:28","49.3694","30.0","214.37","156","60.0","20"
"04/14/12 17:36:27","49.3718","25.8","214.4","219","60.0","20"
"04/14/12 17:41:27","49.3739","17.9","214.68","18","60.03","20"
"04/14/12 17:46:28","49.3757","21.1","214.76","34","60.03","20"
"04/14/12 17:51:26","49.3772","15.0","214.79","8","60.03","20"
"04/14/12 17:56:26","49.3784","21.1","214.42","83","60.03","19"
"04/14/12 18:01:27","49.3794","7.5","214.69","109","60.03","19"
"04/14/12 18:06:27","49.38","14.1","213.89","22","60.0","19"
"04/14/12 18:11:27","49.3806","0.0","213.95","0","60.0","19"
"04/14/12 18:16:27","49.3809","0.0","213.95","0","60.03","19"
"04/14/12 18:21:27","49.3812","0.0","213.7","0","60.03","19"
"04/14/12 18:26:26","49.3814","14.0","213.73","9","60.0","18"
"04/14/12 18:31:26","49.3816","12.2","214.17","20","60.0","18"
"04/14/12 18:36:27","49.3818","14.1","215.04","0","60.03","18"
"04/15/12 07:41:27","49.3832","13.5","213.4","71","60.0","12"
"04/15/12 07:46:30","49.3836","0.0","213.3","0","60.03","12"
"04/15/12 07:51:28","49.3841","14.1","213.58","16","60.03","13"
"04/15/12 07:56:27","49.3845","0.0","213.47","0","60.0","13"
"04/15/12 08:01:28","49.385","0.0","213.61","0","60.0","13"
"04/15/12 08:06:27","49.3855","13.9","213.84","0","60.03","13"
"04/15/12 08:11:28","49.3862","1.1","213.51","0","60.03","13"
"04/15/12 08:16:28","49.387","13.2","213.24","67","60.03","13"
"04/15/12 08:21:28","49.388","8.2","212.57","43","60.03","13"
"04/15/12 08:26:27","49.389","12.6","213.25","18","60.0","13"
"04/15/12 08:31:28","49.3903","26.6","214.19","246","60.03","14"
"04/15/12 08:36:27","49.3918","16.9","214.29","180","60.03","14"
"04/15/12 08:41:27","49.3937","20.2","214.3","122","60.03","14"
"04/15/12 08:46:28","49.3962","35.9","213.37","255","60.03","15"
"04/15/12 08:51:27","49.3984","22.9","213.44","83","60.03","15"
"04/15/12 08:56:28","49.4006","26.0","214.15","198","60.03","15"
"04/15/12 09:01:26","49.4027","17.2","213.91","22","60.0","15"
"04/15/12 09:06:27","49.4044","18.4","214.24","15","60.0","15"
"04/15/12 09:11:27","49.4061","33.1","214.66","134","60.03","16"
"04/15/12 09:16:28","49.4083","34.0","214.31","126","60.03","16"
"04/15/12 09:21:28","49.4103","34.3","214.01","131","60.03","16"
"04/15/12 09:26:27","49.412","22.9","213.16","52","60.03","16"
"04/15/12 09:31:27","49.4139","22.2","213.95","255","60.0","16"
"04/15/12 09:36:28","49.4158","33.6","214.17","195","60.03","16"
"04/15/12 09:41:26","49.4184","40.3","215.51","92","60.0","16"
"04/15/12 09:46:26","49.4219","39.4","216.0","121","60.0","17"
"04/15/12 09:51:28","49.4258","43.5","216.0","176","60.03","17"
"04/15/12 09:56:28","49.4317","87.0","217.02","421","60.03","17"
"04/15/12 10:01:27","49.4368","62.8","216.08","322","60.0","17"
"04/15/12 10:06:28","49.4408","81.5","216.18","391","60.0","18"
"04/15/12 10:11:27","49.4454","46.7","214.24","195","60.03","18"
"04/15/12 10:16:27","49.4484","37.3","214.53","270","60.0","18"
"04/15/12 10:21:27","49.4502","15.1","214.92","64","60.03","17"
"04/15/12 10:26:27","49.4514","14.9","214.49","3","60.03","17"
"04/15/12 10:31:28","49.4525","12.4","213.86","17","60.0","17"
"04/15/12 10:36:27","49.4534","14.8","214.55","17","60.03","17"
"04/15/12 10:41:27","49.4546","15.3","213.74","87","60.03","16"
"04/15/12 10:46:27","49.4563","31.1","214.3","155","60.0","16"
"04/15/12 10:51:27","49.4584","34.6","214.32","131","60.03","16"
"04/15/12 10:56:28","49.4609","34.0","214.84","184","60.03","16"
"04/15/12 11:01:27","49.4632","32.3","215.46","178","60.03","16"
"04/15/12 11:06:28","49.4652","24.8","214.39","97","60.0","16"
"04/15/12 11:11:27","49.4671","34.1","214.28","175","60.03","16"
"04/15/12 11:16:28","49.4689","31.2","215.03","56","60.03","16"
"04/15/12 11:21:27","49.4711","28.1","214.45","313","60.03","16"
"04/15/12 11:26:27","49.4733","35.5","215.37","249","60.0","16"
"04/15/12 11:31:27","49.4753","27.3","214.58","38","60.0","16"
"04/15/12 11:36:27","49.4769","24.6","214.33","38","60.03","15"
"04/15/12 11:41:28","49.4788","12.9","214.72","151","60.03","15"
"04/15/12 11:46:28","49.4805","24.4","215.08","221","60.0","15"
"04/15/12 11:51:27","49.4827","25.9","214.62","169","60.0","15"
"04/15/12 11:56:27","49.4848","22.9","214.62","213","60.03","15"
"04/15/12 12:01:27","49.4866","13.0","214.83","16","60.03","15"
"04/15/12 12:06:27","49.4877","10.2","213.97","260","60.0","15"
"04/15/12 12:11:26","49.4889","13.1","214.09","30","60.07","15"
"04/15/12 12:16:27","49.4909","22.5","213.93","19","60.0","15"
"04/15/12 12:21:27","49.4933","38.6","215.03","294","60.03","15"
"04/15/12 12:26:28","49.4957","26.1","214.83","45","60.0","15"
"04/15/12 12:31:27","49.4976","31.0","214.17","90","60.03","15"
"04/15/12 12:36:27","49.4994","28.8","214.41","65","60.03","15"
"04/15/12 12:41:28","49.5007","17.8","214.12","6","60.0","15"
"04/15/12 12:46:28","49.5024","30.6","214.4","73","60.03","15"
"04/15/12 12:51:27","49.5045","24.1","213.83","19","60.03","15"
"04/15/12 12:56:27","49.5071","32.9","214.57","262","60.0","15"
"04/15/12 13:01:27","49.51","40.2","213.96","231","60.03","15"
"04/15/12 13:06:27","49.512","23.6","213.91","185","60.03","15"
"04/15/12 13:11:28","49.5152","53.8","214.89","198","60.03","15"
"04/15/12 13:16:28","49.5187","37.3","214.23","93","60.03","15"
"04/15/12 13:21:28","49.5223","46.1","215.18","365","60.03","15"
"04/15/12 13:26:27","49.5253","44.4","214.21","267","60.03","15"
"04/15/12 13:31:28","49.5282","44.0","215.02","234","60.07","15"
"04/15/12 13:36:28","49.5314","46.6","215.05","93","60.03","14"
"04/15/12 13:41:27","49.5345","35.8","215.15","251","60.03","14"
"04/15/12 13:46:28","49.5363","10.6","214.99","249","60.0","14"
"04/15/12 13:51:28","49.5377","12.1","214.41","28","60.07","13"
"04/15/12 13:56:27","49.5389","16.5","214.03","85","60.0","13"
"04/15/12 14:01:28","49.5399","11.6","213.06","3","60.03","13"
"04/15/12 14:06:28","49.5411","15.4","213.31","211","60.03","13"
"04/15/12 14:11:27","49.5422","11.7","213.06","21","59.96","13"
"04/15/12 14:16:28","49.5433","25.5","213.5","181","60.03","13"
"04/15/12 14:21:27","49.5444","13.4","213.52","36","60.03","13"
"04/15/12 14:26:28","49.545","0.0","213.56","0","60.0","12"
"04/15/12 14:31:28","49.5455","0.0","213.39","0","60.0","12"
"04/15/12 14:36:27","49.5457","0.0","213.72","0","60.0","12"
"04/15/12 14:51:27","49.5461","0.0","213.18","0","60.0","11"
"04/15/12 15:16:28","49.5471","0.0","213.47","0","60.0","11"
"04/15/12 15:21:32","49.5476","6.5","213.07","223","60.0","11"
"04/15/12 15:36:27","49.5481","0.0","213.88","0","60.03","11"
"04/15/12 15:41:28","49.5483","13.9","213.72","2","60.0","11"
"04/15/12 15:46:30","49.5487","13.7","213.55","1","60.03","11"
"04/16/12 06:56:29","49.55","0.0","214.25","0","60.03","6"
"04/16/12 07:01:28","49.5502","0.0","214.07","0","60.0","6"
"04/16/12 07:56:30","49.5511","12.8","214.06","63","60.03","6"
"04/16/12 08:06:27","49.5515","0.0","214.51","0","60.0","6"
"04/16/12 08:16:31","49.5519","0.0","213.32","0","60.0","6"
"04/16/12 08:21:29","49.5524","0.0","214.23","0","60.0","6"
"04/16/12 08:26:27","49.5527","14.1","213.78","14","60.0","6"
"04/16/12 08:31:28","49.5531","0.0","214.28","0","60.0","5"
"04/16/12 08:36:28","49.5536","0.0","214.29","0","60.0","5"
"04/16/12 08:41:29","49.5542","0.0","213.57","0","60.0","5"
"04/16/12 08:46:29","49.5545","0.0","214.25","0","60.03","5"
"04/16/12 08:51:28","49.5547","0.0","213.04","0","60.0","5"
"04/16/12 09:01:28","49.5549","0.0","213.14","0","60.03","4"
"04/16/12 09:06:30","49.5551","6.9","213.82","0","60.0","4"
"04/16/12 09:11:28","49.5553","0.0","213.88","0","60.03","4"
"04/16/12 09:16:30","49.5555","0.0","213.91","0","60.0","4"
"04/16/12 09:21:28","49.5557","0.0","214.14","0","60.0","4"
"04/16/12 09:26:30","49.556","0.0","213.54","0","60.0","4"
"04/16/12 09:31:29","49.5563","12.9","213.89","10","60.0","4"
"04/16/12 09:36:29","49.5568","15.1","214.35","17","60.03","4"
"04/16/12 09:41:28","49.5576","15.5","213.77","26","60.03","4"
"04/16/12 09:46:28","49.5583","14.0","214.13","165","60.0","3"
"04/16/12 09:51:27","49.5591","15.1","212.78","49","60.03","3"
"04/16/12 09:56:28","49.5598","13.6","212.71","264","60.03","3"
"04/16/12 10:01:29","49.5606","6.9","213.87","251","60.0","3"
"04/16/12 10:06:29","49.5612","0.0","213.75","200","60.07","3"
"04/16/12 10:11:27","49.5619","14.2","214.17","75","60.03","3"
"04/16/12 10:16:29","49.5626","14.3","215.38","1","60.0","3"
"04/16/12 10:21:28","49.5634","4.8","214.12","239","60.0","3"
"04/16/12 10:26:27","49.5642","16.5","215.13","1","60.03","3"
"04/16/12 10:31:28","49.5655","17.7","214.04","66","60.0","3"
"04/16/12 10:36:29","49.5671","14.9","215.0","29","60.03","3"
"04/16/12 10:41:28","49.5685","22.3","215.63","207","60.03","3"
"04/16/12 10:46:28","49.5698","12.1","214.84","138","60.03","2"
"04/16/12 10:51:28","49.5709","13.6","215.02","46","60.03","2"
"04/16/12 10:56:27","49.572","11.5","215.77","67","60.0","3"
"04/16/12 11:01:28","49.5732","13.0","213.94","84","60.0","2"
"04/16/12 11:06:28","49.5742","7.5","213.02","256","60.0","2"
"04/16/12 11:11:28","49.5755","17.5","213.81","48","60.0","2"
"04/16/12 11:16:27","49.5768","19.7","213.78","201","60.0","2"
"04/16/12 11:21:28","49.5785","27.7","214.48","75","60.0","2"
"04/16/12 11:26:29","49.5798","18.7","214.29","124","60.03","2"
"04/16/12 11:31:29","49.5811","23.4","213.2","258","60.0","2"
"04/16/12 11:36:27","49.5826","22.5","212.54","290","60.0","2"
"04/16/12 11:41:28","49.5843","32.5","213.77","59","60.0","2"
"04/16/12 11:46:29","49.5859","24.4","213.08","21","60.03","2"
"04/16/12 11:51:27","49.5875","12.7","213.16","173","60.0","2"
"04/16/12 11:56:29","49.5888","11.6","212.01","263","60.03","2"
"04/16/12 12:01:28","49.5902","23.4","213.16","273","60.03","2"
"04/16/12 12:06:28","49.5913","15.7","213.0","78","60.03","2"
"04/16/12 12:11:28","49.5925","13.3","213.11","158","60.0","2"
"04/16/12 12:16:29","49.5936","21.1","213.68","247","60.0","2"
"04/16/12 12:21:29","49.5947","14.2","212.67","7","60.0","1"
"04/16/12 12:26:28","49.596","12.8","213.97","17","60.0","1"
"04/16/12 12:31:28","49.5977","24.0","213.07","41","60.0","1"
"04/16/12 12:36:28","49.5997","33.4","212.77","135","60.0","2"
"04/16/12 12:41:28","49.6024","31.9","213.88","96","60.0","2"
"04/16/12 12:46:28","49.6055","44.9","213.56","117","60.0","2"
"04/16/12 12:51:28","49.6093","39.1","214.77","132","60.03","2"
"04/16/12 12:56:29","49.6128","44.6","215.11","323","60.03","3"
"04/16/12 13:01:28","49.6167","40.7","214.52","266","60.0","3"
"04/16/12 13:06:28","49.6203","52.6","214.74","339","60.03","3"
"04/16/12 13:11:29","49.6243","39.0","214.32","122","60.03","3"
"04/16/12 13:16:27","49.6281","50.1","214.65","352","60.03","4"
"04/16/12 13:21:29","49.6321","62.1","215.42","352","60.03","4"
"04/16/12 13:26:28","49.6359","49.8","214.71","136","60.0","4"
"04/16/12 13:31:29","49.6399","45.1","215.51","138","60.03","4"
"04/16/12 13:36:27","49.6437","46.6","214.85","406","60.03","4"
"04/16/12 13:41:27","49.6472","31.9","213.93","104","60.03","4"
"04/16/12 13:46:28","49.6492","39.4","213.46","192","60.0","4"
"04/16/12 13:51:29","49.6518","42.3","214.17","246","60.03","3"
"04/16/12 13:56:29","49.6538","0.0","214.36","0","60.03","3"
"04/16/12 14:01:29","49.6547","37.1","214.46","174","60.03","3"
"04/16/12 14:06:29","49.6575","36.5","214.43","114","60.03","3"
"04/16/12 14:11:29","49.6617","64.1","214.77","326","60.0","4"
"04/16/12 14:16:27","49.6657","60.4","215.03","385","59.96","4"
"04/16/12 14:21:28","49.6697","50.8","214.38","375","60.03","4"
"04/16/12 14:26:27","49.6735","62.9","215.11","183","60.03","4"
"04/16/12 14:31:27","49.6771","35.9","214.75","200","60.0","4"
"04/16/12 14:36:28","49.6792","22.1","213.65","227","60.0","4"
"04/16/12 14:41:29","49.681","30.7","213.79","179","60.03","3"
"04/16/12 14:46:28","49.684","41.0","214.21","103","60.03","3"
"04/16/12 14:51:29","49.6877","44.4","215.27","351","60.07","4"
"04/16/12 14:56:27","49.6915","51.9","214.73","379","60.03","4"
"04/16/12 15:01:28","49.6947","42.9","214.44","292","60.07","4"
"04/16/12 15:06:28","49.6981","52.2","213.2","393","60.0","4"
"04/16/12 15:11:29","49.702","44.0","213.06","351","60.0","4"
"04/16/12 15:16:28","49.7048","39.4","213.49","392","60.0","4"
"04/16/12 15:21:29","49.7081","44.5","214.43","330","60.0","4"
"04/16/12 15:26:29","49.7114","39.6","214.51","234","60.03","4"
"04/16/12 15:31:28","49.7144","36.5","214.85","261","60.03","4"
"04/16/12 15:36:27","49.7164","36.5","213.46","80","60.0","3"
"04/16/12 15:41:28","49.7192","34.3","213.91","103","59.96","3"
"04/16/12 15:46:28","49.7223","41.1","212.88","276","60.03","4"
"04/16/12 15:51:29","49.7256","38.1","213.57","269","60.0","4"
"04/16/12 15:56:29","49.7289","37.9","213.73","274","60.07","4"
"04/16/12 16:01:28","49.7315","25.9","213.65","63","60.03","3"
"04/16/12 16:06:27","49.7337","22.5","213.53","60","60.0","3"
"04/16/12 16:11:28","49.7353","14.7","212.83","131","60.0","3"
"04/16/12 16:16:29","49.7365","14.0","212.96","34","60.03","2"
"04/16/12 16:21:28","49.7381","31.2","213.02","166","60.03","2"
"04/16/12 16:26:28","49.7401","40.2","213.47","85","60.03","2"
"04/16/12 16:31:27","49.7432","36.3","213.16","200","60.03","2"
"04/16/12 16:36:28","49.7463","39.6","213.26","268","59.96","3"
"04/16/12 16:41:29","49.7487","36.3","213.61","87","60.03","3"
"04/16/12 16:46:27","49.7506","20.4","212.42","204","60.0","2"
"04/16/12 16:51:28","49.7526","24.6","212.1","313","60.03","2"
"04/16/12 16:56:28","49.7544","20.3","212.96","63","60.03","2"
"04/16/12 17:01:28","49.7561","11.4","213.77","28","60.03","2"
"04/16/12 17:06:28","49.7576","18.1","213.84","49","60.03","2"
"04/16/12 17:11:28","49.7593","14.1","212.51","3","60.03","2"
"04/16/12 17:16:28","49.7604","13.0","213.17","4","60.07","2"
"04/16/12 17:21:28","49.7611","3.3","213.23","0","60.03","2"
"04/16/12 17:26:29","49.7619","0.0","213.14","252","60.07","1"
"04/16/12 17:31:29","49.7624","0.0","212.85","0","60.0","1"
"04/16/12 17:36:29","49.763","0.0","212.47","0","60.03","1"
"04/16/12 17:41:28","49.7636","14.9","213.03","50","60.03","1"
"04/16/12 17:46:29","49.7641","14.5","212.31","6","60.0","1"
"04/16/12 17:51:28","49.7648","0.0","212.5","0","60.03","1"
"04/16/12 17:56:28","49.7653","0.0","212.59","0","60.03","1"
"04/16/12 18:01:28","49.7658","0.0","211.79","0","60.03","1"
"04/16/12 18:06:29","49.766","0.0","212.4","0","60.03","1"
"04/16/12 18:11:27","49.7664","0.0","212.62","0","60.03","0"
"04/16/12 18:16:29","49.7666","0.0","212.39","0","60.0","0"
"04/17/12 10:48:22","49.8821","78.2","215.03","383","60.03","14"
"04/17/12 10:53:22","49.8878","71.3","215.5","355","60.03","13"
"04/17/12 10:58:22","49.8935","77.7","215.72","384","60.03","13"
"04/17/12 11:03:22","49.9006","190.2","218.11","857","60.0","14"
"04/17/12 11:08:21","49.9154","111.7","216.78","524","60.03","17"
"04/17/12 11:13:22","49.9238","105.7","216.56","500","60.0","17"
"04/17/12 11:18:23","49.9318","88.4","215.89","429","60.0","17"
"04/17/12 11:23:22","49.9398","114.9","217.1","541","60.03","17"
"04/17/12 11:28:22","49.9547","188.5","217.93","851","60.03","20"
"04/17/12 11:33:22","49.9641","137.2","216.55","639","60.03","19"
"04/17/12 11:38:23","49.9794","196.1","217.66","886","60.0","22"
"04/17/12 11:43:23","49.9947","196.8","216.53","889","60.0","22"
"04/17/12 11:48:23","50.0025","74.2","214.64","367","60.0","20"
"04/17/12 11:53:22","50.0141","196.8","216.97","890","60.03","21"
"04/17/12 11:58:23","50.0279","195.8","217.09","884","60.03","22"
"04/17/12 12:03:21","50.0426","189.0","216.82","859","60.07","22"
"04/17/12 12:08:21","50.0561","190.1","217.51","861","60.0","22"
"04/17/12 12:13:22","50.0707","185.1","218.03","835","60.03","22"
"04/17/12 12:18:23","50.085","182.9","217.49","825","60.03","22"
"04/17/12 12:23:23","50.0991","181.6","216.87","826","60.0","23"
"04/17/12 12:28:22","50.1122","176.3","217.45","798","60.07","23"
"04/17/12 12:33:21","50.1255","173.9","217.82","787","60.0","24"
"04/17/12 12:38:22","50.1392","182.8","218.03","826","60.0","24"
"04/17/12 12:43:22","50.15","186.4","217.82","843","60.03","24"
"04/17/12 12:48:22","50.1635","173.1","217.73","786","60.03","24"
"04/17/12 12:53:22","50.1771","173.6","217.91","787","60.03","24"
"04/17/12 12:58:22","50.1895","144.1","217.35","667","60.03","24"
"04/17/12 13:03:23","50.2026","171.6","218.02","774","60.03","24"
"04/17/12 13:08:23","50.2159","173.3","218.27","781","60.0","23"
"04/17/12 13:13:22","50.2292","170.9","217.9","776","60.03","23"
"04/17/12 13:18:21","50.2425","166.6","217.95","755","60.03","23"
"04/17/12 13:23:22","50.2553","164.0","217.82","747","60.03","24"
"04/17/12 13:28:22","50.2682","164.9","217.67","749","60.0","24"
"04/17/12 13:33:21","50.281","165.1","217.98","750","60.03","23"
"04/17/12 13:38:22","50.2928","171.1","217.49","778","60.03","23"
"04/17/12 13:43:22","50.3056","161.7","217.58","737","60.03","23"
"04/17/12 13:48:22","50.3181","162.0","218.11","735","60.03","23"
"04/17/12 13:53:21","50.3307","161.5","216.99","734","60.03","23"
"04/17/12 13:58:22","50.3434","164.4","218.62","745","60.0","24"
"04/17/12 14:03:22","50.3563","165.1","218.08","750","60.03","24"
"04/17/12 14:08:22","50.369","162.0","218.67","736","60.0","25"
"04/17/12 14:13:23","50.3811","145.9","218.32","667","60.03","24"
"04/17/12 14:18:22","50.3898","171.1","217.73","776","60.03","24"
"04/17/12 14:23:21","50.4011","74.0","215.75","366","60.0","23"
"04/17/12 14:28:22","50.4084","186.6","218.61","838","60.0","23"
"04/17/12 14:33:23","50.4181","58.2","214.92","174","60.0","22"
"04/17/12 14:38:21","50.4233","89.7","216.51","431","60.03","21"
"04/17/12 14:43:22","50.4315","132.0","216.62","613","60.03","21"
"04/17/12 14:48:21","50.4372","132.5","217.12","615","60.0","20"
"04/17/12 14:53:22","50.448","103.6","217.08","491","60.03","21"
"04/17/12 14:58:22","50.4566","129.9","216.02","607","60.0","20"
"04/17/12 15:03:23","50.4659","158.7","216.94","722","60.0","20"
"04/17/12 15:08:22","50.4755","157.3","216.63","720","60.0","20"
"04/17/12 15:13:22","50.4873","145.5","217.12","669","60.03","21"
"04/17/12 15:18:21","50.4981","49.2","214.45","184","60.0","20"
"04/17/12 15:23:23","50.5067","46.9","215.06","246","60.03","20"
"04/17/12 15:28:23","50.5167","132.8","217.07","613","60.0","20"
"04/17/12 15:33:21","50.5262","130.2","216.61","606","60.0","21"
"04/17/12 15:38:23","50.5341","135.0","216.27","627","60.03","20"
"04/17/12 15:43:22","50.5441","120.0","216.94","562","60.03","19"
"04/17/12 15:48:22","50.5533","116.9","215.94","548","60.0","18"
"04/17/12 15:53:22","50.5619","113.0","215.86","528","60.03","18"
"04/17/12 15:58:22","50.5706","110.0","216.4","520","60.03","17"
"04/17/12 16:03:21","50.5791","106.8","215.93","510","60.03","17"
"04/17/12 16:08:22","50.5872","104.1","216.2","495","60.0","16"
"04/17/12 16:13:22","50.5949","95.9","215.3","463","60.0","16"
"04/17/12 16:18:22","50.6026","101.4","215.96","481","60.03","15"
"04/17/12 16:23:23","50.6099","74.2","215.43","366","60.0","15"
"04/17/12 16:28:22","50.6166","97.0","215.89","468","60.03","14"
"04/17/12 16:33:21","50.6238","80.4","215.23","396","60.03","14"
"04/17/12 16:38:22","50.6302","82.0","214.92","401","60.0","14"
"04/17/12 16:43:21","50.6369","75.1","214.89","371","60.07","13"
"04/17/12 16:48:22","50.6428","81.4","215.75","400","60.03","13"
"04/17/12 16:53:22","50.6483","62.8","215.3","151","60.03","13"
"04/17/12 16:58:21","50.6524","47.1","215.05","121","60.03","13"
"04/17/12 17:03:22","50.6563","42.5","214.62","355","60.07","13"
"04/17/12 17:08:21","50.6601","44.9","214.53","362","60.03","12"
"04/17/12 17:13:22","50.664","53.1","214.97","101","60.03","12"
"04/17/12 17:18:21","50.6679","47.6","214.98","372","60.03","11"
"04/17/12 17:23:21","50.6718","47.9","214.84","129","60.0","11"
"04/17/12 17:28:22","50.6756","39.0","214.52","206","60.03","11"
"04/17/12 17:33:23","50.6788","39.9","214.37","251","60.03","11"
"04/17/12 17:38:22","50.6816","34.6","214.89","159","60.03","10"
"04/17/12 17:43:23","50.6839","18.3","214.72","183","60.03","10"
"04/17/12 17:48:22","50.6857","34.0","214.65","296","60.03","9"
"04/17/12 17:53:22","50.6873","10.7","214.1","138","60.03","9"
"04/17/12 17:58:22","50.6887","14.8","213.74","181","60.03","9"
"04/17/12 18:03:22","50.6898","3.6","213.88","258","60.07","9"
"04/17/12 18:08:23","50.6906","10.7","213.32","2","60.03","8"
"04/17/12 18:13:22","50.6912","8.2","213.1","0","60.03","8"
"04/17/12 18:18:22","50.6917","7.1","212.8","0","60.03","7"
"04/17/12 18:23:22","50.6921","0.0","213.64","169","60.03","7"
"04/17/12 18:28:23","50.6924","0.0","212.98","0","60.0","7"
"04/17/12 18:33:21","50.6927","0.0","212.71","0","60.0","7"
"04/17/12 18:38:22","50.693","0.0","213.75","0","60.0","6"
"04/17/12 18:43:22","50.693","0.0","213.28","0","60.0","6"
"04/17/12 18:48:22","50.693","0.0","213.69","0","60.03","6"
"04/18/12 10:38:23","50.6941","0.0","214.34","0","60.03","7"
"04/18/12 10:43:24","50.6947","3.1","214.22","0","60.0","8"
"04/18/12 10:48:23","50.6953","12.2","214.31","68","60.03","8"
"04/18/12 10:53:22","50.6961","9.2","213.69","109","60.0","8"
"04/18/12 10:58:23","50.6967","15.2","213.74","5","60.03","8"
"04/18/12 11:03:22","50.6973","13.4","214.71","14","60.03","8"
"04/18/12 11:08:23","50.698","10.3","214.85","0","60.07","8"
"04/18/12 11:13:23","50.6988","15.8","214.64","8","60.0","9"
"04/18/12 11:18:23","50.6998","16.6","213.97","106","60.03","9"
"04/18/12 11:23:22","50.7007","10.5","214.99","3","60.03","9"
"04/18/12 11:28:23","50.7017","10.4","214.13","31","60.0","9"
"04/18/12 11:33:23","50.7027","15.0","213.46","113","60.0","9"
"04/18/12 11:38:23","50.704","24.6","215.02","59","60.03","9"
"04/18/12 11:43:23","50.7069","37.7","214.79","206","60.0","9"
"04/18/12 11:48:24","50.7091","24.4","214.17","23","60.07","10"
"04/18/12 11:53:22","50.7112","33.1","214.37","36","60.03","10"
"04/18/12 11:58:23","50.7138","26.6","214.79","239","60.07","10"
"04/18/12 12:03:22","50.7159","14.1","213.7","307","60.0","11"
"04/18/12 12:08:23","50.7172","18.8","213.66","51","60.03","11"
"04/18/12 12:13:22","50.7183","0.0","213.56","82","60.0","11"
"04/18/12 12:18:22","50.7189","20.2","213.16","131","60.0","11"
"04/18/12 12:23:22","50.7199","16.3","213.51","2","60.03","11"
"04/18/12 12:28:22","50.7208","21.3","213.44","192","60.0","11"
"04/18/12 12:33:22","50.7215","14.5","213.59","5","60.07","11"
"04/18/12 12:38:23","50.7223","23.7","214.49","200","60.03","11"
"04/18/12 12:43:23","50.7231","13.7","213.83","76","60.0","11"
"04/18/12 12:48:23","50.7236","0.0","213.72","0","60.03","11"
"04/18/12 12:53:22","50.7243","14.2","214.46","21","60.0","11"
"04/18/12 12:58:23","50.725","12.6","213.99","24","60.07","11"
"04/18/12 13:03:23","50.7263","27.1","214.47","249","60.03","12"
"04/18/12 13:08:23","50.7287","21.9","214.65","33","60.03","12"
"04/18/12 13:13:23","50.731","27.2","214.64","141","60.03","12"
"04/18/12 13:18:23","50.7331","30.0","214.4","37","60.03","13"
"04/18/12 13:23:23","50.7348","25.1","214.76","198","60.03","13"
"04/18/12 13:28:22","50.737","17.8","214.69","103","60.0","13"
"04/18/12 13:33:22","50.7377","13.8","213.12","38","60.0","12"
"04/18/12 13:38:23","50.7384","15.1","213.51","126","60.03","12"
"04/18/12 13:43:23","50.7392","7.7","213.9","0","60.03","12"
"04/18/12 13:48:23","50.7398","11.4","213.69","4","60.0","12"
"04/18/12 13:53:22","50.7402","14.2","214.92","97","60.07","12"
"04/18/12 13:58:23","50.7407","14.1","215.23","0","60.03","12"
"04/18/12 14:03:22","50.7411","0.0","214.0","0","60.0","12"
"04/18/12 14:08:22","50.7414","14.1","213.32","0","60.03","12"
"04/18/12 14:13:23","50.742","13.4","213.75","4","60.07","12"
"04/18/12 14:18:23","50.7425","0.0","213.85","0","60.03","12"
"04/18/12 14:23:22","50.7431","0.0","214.52","208","60.03","11"
"04/18/12 14:28:23","50.7437","0.0","214.55","162","60.03","11"
"04/18/12 14:33:22","50.7442","0.0","214.36","0","60.07","11"
"04/18/12 14:38:23","50.7448","16.1","213.53","26","60.03","11"
"04/18/12 14:43:24","50.746","13.8","214.97","208","60.03","11"
"04/18/12 14:48:23","50.7473","12.0","215.45","18","60.03","10"
"04/18/12 14:53:22","50.7483","12.4","214.93","96","60.03","10"
"04/18/12 14:58:23","50.7493","0.0","214.79","0","60.0","10"
"04/18/12 15:03:22","50.75","0.0","214.6","0","60.03","9"
"04/18/12 15:08:22","50.7503","10.6","214.73","16","60.03","9"
"04/18/12 15:13:23","50.7507","0.0","214.04","0","60.0","9"
"04/18/12 15:18:24","50.7512","0.0","214.55","8","60.03","9"
"04/18/12 15:23:22","50.7517","0.0","213.68","0","60.0","9"
"04/18/12 15:28:22","50.7522","0.0","213.81","192","60.0","9"
"04/18/12 15:33:24","50.7529","15.1","213.97","71","60.0","9"
"04/18/12 15:38:23","50.7538","3.5","214.19","230","60.03","8"
"04/18/12 15:43:23","50.7547","10.6","214.22","1","60.0","8"
"04/18/12 15:48:23","50.7554","15.1","214.02","3","60.03","8"
"04/18/12 15:53:23","50.756","14.8","213.28","0","60.03","8"
"04/18/12 15:58:22","50.7563","14.5","213.62","0","60.03","8"
"04/18/12 16:03:23","50.7566","0.0","213.64","0","60.03","8"
"04/18/12 16:08:22","50.7569","0.0","213.87","0","60.03","8"
"04/18/12 16:13:22","50.7572","0.0","213.92","0","60.0","8"
"04/18/12 16:18:23","50.7576","0.0","213.14","0","60.0","8"
"04/18/12 16:23:22","50.7579","13.7","213.58","0","60.03","8"
"04/18/12 16:58:23","50.7588","0.0","213.66","0","60.03","8"
"04/18/12 17:03:22","50.7592","11.3","212.82","65","60.03","8"
"04/18/12 17:08:22","50.7595","12.3","212.05","2","60.03","8"
"04/18/12 17:13:24","50.7599","0.0","212.94","0","60.03","9"
"04/18/12 17:18:22","50.7603","0.0","212.97","0","60.03","9"
"04/18/12 17:23:24","50.7608","13.7","213.33","10","60.0","9"
"04/18/12 17:28:22","50.7612","11.4","213.1","70","60.07","9"
"04/18/12 17:33:23","50.7617","0.0","213.36","0","60.0","9"
"04/18/12 17:38:23","50.7619","0.0","213.08","0","60.03","9"
"04/18/12 17:43:24","50.7621","0.0","213.31","13","60.03","9"
"04/19/12 07:18:23","50.7629","0.0","213.28","0","60.03","6"
"04/19/12 07:23:23","50.7632","0.0","213.25","0","60.0","6"
"04/19/12 07:28:24","50.7635","14.4","213.41","28","60.0","6"
"04/19/12 07:33:23","50.7638","14.1","214.73","20","60.0","7"
"04/19/12 07:38:23","50.7641","14.2","214.36","20","60.03","7"
"04/19/12 07:43:24","50.7644","0.0","213.67","0","60.03","7"
"04/19/12 07:48:24","50.7649","14.2","214.29","2","60.0","7"
"04/19/12 07:53:23","50.7654","0.0","213.84","57","60.0","7"
"04/19/12 07:58:23","50.7662","13.6","214.52","12","60.0","6"
"04/19/12 08:03:24","50.7668","0.0","214.34","0","60.0","7"
"04/19/12 08:08:22","50.7674","15.4","213.12","32","60.03","7"
"04/19/12 08:13:24","50.7684","13.5","214.31","37","60.0","7"
"04/19/12 08:18:23","50.7697","24.4","214.46","179","60.0","7"
"04/19/12 08:23:24","50.7718","33.9","214.32","164","60.03","7"
"04/19/12 08:28:23","50.7737","34.7","215.07","161","60.03","7"
"04/19/12 08:33:23","50.7753","25.8","214.05","116","60.0","7"
"04/19/12 08:38:23","50.7768","15.7","214.74","18","60.07","7"
"04/19/12 08:43:23","50.7782","19.3","214.12","54","60.03","8"
"04/19/12 08:48:23","50.78","16.9","214.3","22","60.03","8"
"04/19/12 08:53:22","50.7822","25.5","214.16","226","60.07","8"
"04/19/12 08:58:23","50.7847","38.1","214.53","182","60.0","8"
"04/19/12 09:03:24","50.7871","37.6","214.6","269","59.96","8"
"04/19/12 09:08:22","50.7899","39.1","215.1","101","60.03","9"
"04/19/12 09:13:23","50.7935","54.1","215.31","350","60.03","9"
"04/19/12 09:18:22","50.7975","43.1","215.48","385","60.0","9"
"04/19/12 09:23:23","50.8016","42.3","215.29","143","60.0","9"
"04/19/12 09:28:23","50.806","114.9","217.54","541","60.03","10"
"04/19/12 09:33:24","50.8131","143.5","217.72","654","60.0","11"
"04/19/12 09:38:23","50.8173","40.2","215.11","204","60.03","11"
"04/19/12 09:43:23","50.8203","59.0","215.48","150","60.0","11"
"04/19/12 09:48:22","50.8247","35.3","214.61","76","60.03","11"
"04/19/12 09:53:23","50.8276","46.1","214.5","93","60.0","11"
"04/19/12 09:58:24","50.8312","38.3","214.42","111","60.03","11"
"04/19/12 10:03:23","50.8343","46.7","214.39","352","60.0","11"
"04/19/12 10:08:24","50.8377","40.2","214.5","367","60.0","10"
"04/19/12 10:13:23","50.8406","37.9","214.74","290","60.0","11"
"04/19/12 10:18:24","50.8437","52.5","214.15","391","60.0","10"
"04/19/12 10:23:23","50.8471","43.8","215.76","351","60.07","11"
"04/19/12 10:28:24","50.8508","49.8","215.82","363","60.0","11"
"04/19/12 10:33:23","50.8539","44.4","215.26","306","60.03","11"
"04/19/12 10:38:24","50.8568","32.5","215.64","88","60.03","10"
"04/19/12 10:43:24","50.86","56.3","215.42","77","60.07","11"
"04/19/12 10:48:22","50.8636","39.8","214.64","348","60.0","11"
"04/19/12 10:53:24","50.8673","55.7","214.76","124","60.03","11"
"04/19/12 10:58:23","50.872","85.5","215.94","418","60.03","11"
"04/19/12 11:03:24","50.8765","40.1","215.7","102","60.03","11"
"04/19/12 11:08:23","50.8801","44.5","216.21","280","60.0","11"
"04/19/12 11:13:24","50.884","55.7","215.76","207","60.0","11"
"04/19/12 11:18:23","50.888","57.0","215.62","226","60.0","11"
"04/19/12 11:23:24","50.8918","44.8","214.09","386","60.0","11"
"04/19/12 11:28:23","50.8957","42.2","215.16","371","60.03","11"
"04/19/12 11:33:24","50.8996","44.1","215.66","335","60.0","11"
"04/19/12 11:38:24","50.9033","54.4","214.59","179","60.03","11"
"04/19/12 11:43:23","50.9072","47.6","215.34","348","60.03","11"
"04/19/12 11:48:22","50.9112","68.4","215.55","163","60.03","11"
"04/19/12 11:53:24","50.9185","160.0","217.87","733","60.03","12"
"04/19/12 11:58:23","50.927","196.4","218.11","892","60.03","13"
"04/19/12 12:03:24","50.9365","86.4","215.77","417","60.03","13"
"04/19/12 12:08:24","50.9437","63.3","214.85","323","60.0","13"
"04/19/12 12:13:23","50.9488","75.8","216.35","375","60.03","13"
"04/19/12 12:18:23","50.9546","104.4","216.94","495","60.03","13"
"04/19/12 12:23:24","50.9595","60.4","215.24","208","60.0","13"
"04/19/12 12:28:24","50.967","65.8","215.48","333","60.03","14"
"04/19/12 12:33:23","50.9711","55.7","215.67","89","60.03","14"
"04/19/12 12:38:23","50.9789","196.9","218.36","887","60.03","15"
"04/19/12 12:43:23","50.9848","37.1","215.31","214","60.03","14"
"04/19/12 12:48:24","50.9949","139.0","217.22","642","60.03","15"
"04/19/12 12:53:24","51.0009","78.2","215.77","387","60.03","15"
"04/19/12 12:58:24","51.0087","79.7","216.72","391","60.03","15"
"04/19/12 13:03:23","51.0167","80.6","217.55","394","60.07","16"
"04/19/12 13:08:24","51.0277","199.4","219.79","896","60.03","18"
"04/19/12 13:13:24","51.035","80.5","216.88","391","60.0","17"
"04/19/12 13:18:22","51.043","182.7","218.94","818","60.0","17"
"04/19/12 13:23:24","51.0536","196.5","218.97","880","60.03","18"
"04/19/12 13:28:24","51.0656","61.6","216.53","314","60.0","18"
"04/19/12 13:33:24","51.0735","101.2","217.67","479","60.0","18"
"04/19/12 13:38:23","51.0884","193.6","219.81","866","60.0","20"
"04/19/12 13:43:22","51.1014","192.6","219.49","861","60.03","20"
"04/19/12 13:48:24","51.1131","108.3","217.99","511","60.03","19"
"04/19/12 13:53:23","51.1175","46.5","216.06","353","60.03","18"
"04/19/12 13:58:23","51.1247","196.4","218.35","881","60.03","19"
"04/19/12 14:03:24","51.1334","196.2","218.45","875","60.03","19"
"04/19/12 14:08:24","51.1385","55.1","215.86","264","60.0","18"
"04/19/12 14:13:23","51.1417","35.9","215.51","103","60.07","18"
"04/19/12 14:18:23","51.1449","49.2","216.31","240","60.03","17"
"04/19/12 14:23:24","51.1484","48.2","214.87","142","60.03","17"
"04/19/12 14:28:23","51.1523","37.7","215.6","137","60.03","17"
"04/19/12 14:33:24","51.1553","41.0","215.04","269","60.0","16"
"04/19/12 14:38:23","51.1588","48.4","215.66","338","60.03","15"
"04/19/12 14:43:24","51.1626","38.4","216.56","294","60.07","15"
"04/19/12 14:48:24","51.166","32.0","215.74","236","60.03","15"
"04/19/12 14:53:23","51.1685","29.8","215.95","242","60.0","14"
"04/19/12 14:58:23","51.1714","47.6","215.71","376","60.03","13"
"04/19/12 15:03:24","51.1761","115.9","217.31","542","60.03","13"
"04/19/12 15:08:23","51.1812","52.1","215.81","388","60.03","13"
"04/19/12 15:13:23","51.186","56.0","214.99","174","60.0","13"
"04/19/12 15:23:22","51.1946","62.9","215.63","146","60.03","13"
"04/19/12 15:28:23","51.1985","57.7","215.64","245","60.0","14"
"04/19/12 15:33:24","51.2023","47.4","215.16","122","60.03","13"
"04/19/12 15:38:23","51.2051","27.5","214.82","174","60.03","13"
"04/19/12 15:43:23","51.2077","44.0","214.62","270","60.0","13"
"04/19/12 15:48:22","51.2115","46.5","214.92","162","60.0","13"
"04/19/12 15:53:23","51.2153","36.7","215.88","270","60.03","13"
"04/19/12 15:58:23","51.2192","56.3","215.41","114","60.03","13"
"04/19/12 16:03:23","51.2231","40.1","215.44","384","60.03","13"
"04/19/12 16:08:24","51.227","46.6","213.84","317","60.03","13"
"04/19/12 16:13:24","51.2309","39.1","213.88","333","60.03","13"
"04/19/12 16:18:24","51.2349","44.2","214.5","304","60.03","13"
"04/19/12 16:23:24","51.2387","48.6","214.86","299","60.03","13"
"04/19/12 16:28:23","51.2425","50.4","215.86","388","60.03","13"
"04/19/12 16:33:23","51.246","40.0","215.87","284","60.03","13"
"04/19/12 16:38:24","51.2499","62.4","214.96","331","60.03","13"
"04/19/12 16:43:24","51.2538","55.3","214.76","377","60.03","13"
"04/19/12 16:48:24","51.2577","50.4","215.27","336","60.03","13"
"04/19/12 16:53:23","51.2616","46.7","214.43","392","60.0","12"
"04/19/12 16:58:24","51.2652","47.0","214.38","123","60.03","12"
"04/19/12 17:03:23","51.2683","34.7","215.1","258","60.03","12"
"04/19/12 17:08:24","51.2715","34.8","214.62","275","60.03","12"
"04/19/12 17:13:23","51.2744","39.6","214.41","293","60.0","11"
"04/19/12 17:18:24","51.2769","32.9","213.99","242","60.03","11"
"04/19/12 17:23:22","51.279","27.5","213.84","31","60.03","11"
"04/19/12 17:28:23","51.2811","34.6","214.08","303","60.03","11"
"04/19/12 17:33:23","51.2827","21.4","213.5","36","60.0","11"
"04/19/12 17:38:24","51.2844","29.1","213.9","56","60.03","11"
"04/19/12 17:43:24","51.2858","30.3","213.07","80","60.03","10"
"04/19/12 17:48:24","51.2872","13.2","213.94","7","60.0","10"
"04/19/12 17:53:23","51.2885","12.6","213.72","7","60.0","10"
"04/19/12 17:58:23","51.2897","14.1","213.53","230","60.03","9"
"04/19/12 18:03:24","51.2907","13.0","214.04","24","60.03","9"
"04/19/12 18:08:24","51.2916","14.0","214.07","1","60.03","9"
"04/19/12 18:13:24","51.2924","15.4","213.42","258","60.0","9"
"04/19/12 18:18:24","51.2932","11.6","213.28","105","60.07","9"
"04/19/12 18:23:23","51.2938","14.4","213.09","12","60.03","9"
"04/19/12 18:28:23","51.2944","0.0","213.42","0","60.03","9"
"04/19/12 18:33:23","51.295","14.6","213.36","23","60.03","8"
"04/19/12 18:38:23","51.2954","0.0","212.65","0","60.0","8"
"04/19/12 18:43:24","51.2959","0.0","213.25","0","60.03","8"
"04/19/12 18:48:23","51.2963","0.0","212.53","0","60.03","8"
"04/19/12 18:53:23","51.2966","0.0","213.04","0","60.0","8"
"04/20/12 06:48:24","51.2975","14.2","213.15","24","60.03","5"
"04/20/12 06:53:24","51.2981","0.0","212.92","0","60.03","5"
"04/20/12 06:58:24","51.2987","0.0","212.39","184","60.03","5"
"04/20/12 07:03:24","51.2995","15.2","212.79","49","60.03","6"
"04/20/12 07:08:23","51.3004","15.3","212.25","91","60.03","6"
"04/20/12 07:13:23","51.3014","11.3","212.61","40","60.03","6"
"04/20/12 07:18:24","51.3025","15.8","212.7","226","60.03","6"
"04/20/12 07:23:24","51.3038","21.3","212.96","55","60.03","6"
"04/20/12 07:28:24","51.3052","14.2","212.97","12","60.0","6"
"04/20/12 07:33:23","51.3068","20.6","213.09","267","60.03","7"
"04/20/12 07:38:24","51.3086","34.3","213.55","242","60.03","7"
"04/20/12 07:43:24","51.3107","30.7","213.54","60","60.03","7"
"04/20/12 07:48:24","51.3131","28.0","213.15","89","60.0","7"
"04/20/12 07:53:24","51.3154","32.0","213.13","87","60.03","8"
"04/20/12 07:58:24","51.3176","34.2","213.28","29","60.03","8"
"04/20/12 08:03:24","51.3198","21.4","213.0","155","60.0","8"
"04/20/12 08:08:24","51.3219","22.7","213.35","224","60.0","8"
"04/20/12 08:13:25","51.3243","36.4","213.51","284","60.03","8"
"04/20/12 08:18:23","51.3277","40.6","213.4","97","60.03","9"
"04/20/12 08:23:23","51.3311","49.5","214.08","329","60.03","9"
"04/20/12 08:28:25","51.3347","60.4","213.47","106","60.03","9"
"04/20/12 08:33:23","51.3386","49.5","214.18","119","60.0","9"
"04/20/12 08:38:23","51.3423","45.9","214.1","344","60.03","9"
"04/20/12 08:43:25","51.3463","43.2","213.94","403","60.0","9"
"04/20/12 08:48:23","51.3521","68.0","214.36","345","60.03","10"
"04/20/12 08:53:23","51.3578","80.3","214.69","395","60.0","10"
"04/20/12 08:58:24","51.3651","97.6","214.89","466","60.03","11"
"04/20/12 09:03:24","51.3717","76.8","214.56","382","60.0","11"
"04/20/12 09:08:24","51.3779","100.2","215.66","475","60.03","11"
"04/20/12 09:13:24","51.3859","93.2","216.04","446","60.0","11"
"04/20/12 09:18:23","51.3939","108.6","216.2","506","60.0","11"
"04/20/12 09:23:24","51.4038","132.9","217.2","612","60.03","12"
"04/20/12 09:28:23","51.4117","83.4","215.97","405","60.03","12"
"04/20/12 09:33:25","51.4177","88.4","215.69","428","60.0","12"
"04/20/12 09:38:24","51.4255","91.2","215.93","437","60.0","12"
"04/20/12 09:43:24","51.4338","128.0","217.08","597","60.03","13"
"04/20/12 09:48:23","51.4433","115.1","217.02","537","60.0","13"
"04/20/12 09:53:23","51.4519","116.1","216.56","548","60.03","13"
"04/20/12 09:58:24","51.4617","137.0","216.8","632","60.0","13"
"04/20/12 10:03:23","51.4724","132.8","216.84","615","60.0","13"
"04/20/12 10:08:24","51.4831","148.9","216.9","687","60.03","14"
"04/20/12 10:13:25","51.4943","139.0","216.75","640","60.0","14"
"04/20/12 10:18:24","51.5051","148.9","217.25","683","60.03","15"
"04/20/12 10:23:24","51.5169","151.3","217.45","693","60.0","15"
"04/20/12 10:28:23","51.5287","154.3","217.68","707","60.0","15"
"04/20/12 10:33:25","51.5408","155.6","218.23","709","60.0","16"
"04/20/12 10:38:23","51.5529","157.7","218.49","721","60.0","16"
"04/20/12 10:43:23","51.5653","159.1","218.66","727","60.0","17"
"04/20/12 10:48:23","51.5777","152.8","218.23","694","60.0","17"
"04/20/12 10:53:24","51.5902","144.9","218.35","664","60.0","17"
"04/20/12 10:58:24","51.6017","156.5","218.75","712","60.03","17"
"04/20/12 11:03:23","51.6139","162.5","218.8","730","60.0","17"
"04/20/12 11:08:24","51.6259","157.1","217.4","718","60.03","17"
"04/20/12 11:13:23","51.6376","134.1","217.79","620","60.03","16"
"04/20/12 11:18:24","51.6483","162.5","218.28","738","60.0","16"
"04/20/12 11:23:24","51.662","113.4","217.29","532","60.0","17"
"04/20/12 11:28:24","51.6741","174.7","218.26","792","60.0","17"
"04/20/12 11:33:23","51.6877","176.4","218.4","796","60.0","17"
"04/20/12 11:38:23","51.7012","176.9","218.21","796","60.0","17"
"04/20/12 11:43:23","51.7149","177.5","218.83","796","60.03","18"
"04/20/12 11:48:24","51.7286","174.9","218.89","790","60.0","18"
"04/20/12 11:53:24","51.7423","175.5","218.29","798","60.03","18"
"04/20/12 11:58:24","51.7555","178.5","218.23","807","60.0","18"
"04/20/12 12:03:25","51.7694","176.9","218.83","801","60.0","18"
"04/20/12 12:08:23","51.7832","176.9","217.89","799","60.03","19"
"04/20/12 12:13:25","51.7971","177.6","217.71","805","60.0","19"
"04/20/12 12:18:24","51.8111","184.6","218.1","830","60.0","19"
"04/20/12 12:23:25","51.8254","181.2","217.55","820","60.0","19"
"04/20/12 12:28:24","51.839","194.2","218.52","872","60.0","19"
"04/20/12 12:33:25","51.8497","183.0","218.31","820","60.03","19"
"04/20/12 12:38:25","51.8637","180.8","217.95","820","60.03","19"
"04/20/12 12:43:23","51.8777","178.0","218.04","802","60.0","19"
"04/20/12 12:48:23","51.8915","177.3","217.71","801","59.96","19"
"04/20/12 12:53:25","51.903","30.3","213.99","33","60.03","18"
"04/20/12 12:58:23","51.9169","179.5","217.3","811","60.07","19"
"04/20/12 13:03:24","51.9309","172.4","218.02","776","60.0","19"
"04/20/12 13:08:23","51.9417","20.6","213.49","52","60.03","18"
"04/20/12 13:13:25","51.9534","180.0","218.09","814","60.03","19"
"04/20/12 13:18:24","51.967","175.9","218.09","796","60.03","19"
"04/20/12 13:23:25","51.9809","176.3","217.57","798","60.03","19"
"04/20/12 13:28:24","51.9944","173.6","217.45","788","60.03","19"
"04/20/12 13:33:24","52.0079","172.1","218.54","778","60.03","19"
"04/20/12 13:38:25","52.0213","176.9","217.94","796","60.0","19"
"04/20/12 13:43:23","52.035","175.7","217.82","794","60.0","19"
"04/20/12 13:48:23","52.0482","173.5","218.8","785","60.03","19"
"04/20/12 13:53:24","52.0617","174.5","218.76","791","60.03","19"
"04/20/12 13:58:24","52.0741","157.9","219.1","717","60.07","19"
"04/20/12 14:03:24","52.086","170.0","218.7","770","60.03","19"
"04/20/12 14:08:24","52.0989","163.4","218.18","748","60.03","19"
"04/20/12 14:13:24","52.1109","42.4","215.62","97","60.03","18"
"04/20/12 14:18:23","52.1235","160.7","218.41","732","60.03","19"
"04/20/12 14:23:23","52.1361","161.5","218.08","735","60.03","19"
"04/20/12 14:28:25","52.1483","162.2","217.94","742","60.07","19"
"04/20/12 14:33:24","52.1605","155.4","218.6","709","60.07","19"
"04/20/12 14:38:24","52.1725","152.2","218.42","694","60.03","19"
"04/20/12 14:43:23","52.1843","152.0","219.04","689","60.03","18"
"04/20/12 14:48:25","52.1961","150.9","218.28","687","60.0","18"
"04/20/12 14:53:23","52.2077","147.5","217.88","675","60.0","18"
"04/20/12 14:58:24","52.2192","126.1","217.0","589","60.03","18"
"04/20/12 15:03:24","52.2307","144.7","218.37","666","60.03","18"
"04/20/12 15:08:25","52.2417","140.7","217.92","647","60.03","18"
"04/20/12 15:13:25","52.2526","61.4","216.02","313","60.0","18"
"04/20/12 15:18:25","52.2614","88.0","216.23","430","60.03","18"
"04/20/12 15:23:24","52.2709","132.0","217.56","611","60.03","18"
"04/20/12 15:28:25","52.281","128.7","217.21","596","60.0","18"
"04/20/12 15:33:24","52.291","132.3","217.59","610","60.0","18"
"04/20/12 15:38:24","52.3009","124.6","217.3","583","60.03","18"
"04/20/12 15:43:25","52.3105","121.3","217.26","566","60.07","18"
"04/20/12 15:48:23","52.3198","117.4","217.59","545","60.03","17"
"04/20/12 15:53:25","52.3289","114.3","217.75","537","60.03","17"
"04/20/12 15:58:24","52.3376","111.7","217.56","523","60.03","17"
"04/20/12 16:03:24","52.3463","109.3","216.15","520","60.07","17"
"04/20/12 16:08:25","52.3544","72.4","215.0","360","60.03","17"
"04/20/12 16:13:25","52.3624","101.0","215.25","485","60.03","16"
"04/20/12 16:18:24","52.3701","97.4","215.6","470","60.03","16"
"04/20/12 16:23:24","52.3776","94.5","216.51","451","60.03","15"
"04/20/12 16:28:24","52.3847","90.0","216.37","436","60.03","15"
"04/20/12 16:33:24","52.3916","87.2","215.97","423","60.03","15"
"04/20/12 16:38:23","52.3982","83.1","215.71","404","60.03","15"
"04/20/12 16:43:25","52.4045","79.0","215.53","391","60.03","15"
"04/20/12 16:48:25","52.4105","75.6","215.98","371","60.03","15"
"04/20/12 16:53:24","52.4162","71.3","215.2","356","60.03","15"
"04/20/12 16:58:23","52.4216","67.7","215.81","339","60.03","15"
"04/20/12 17:03:23","52.4267","63.4","215.84","318","60.07","14"
"04/20/12 17:08:25","52.431","54.0","214.98","98","60.07","14"
"04/20/12 17:13:24","52.4349","45.7","214.3","338","60.0","14"
"04/20/12 17:18:25","52.4388","43.2","215.5","386","60.03","14"
"04/20/12 17:23:24","52.4424","38.4","214.69","153","60.03","13"
"04/20/12 17:28:25","52.4458","46.3","214.95","164","60.03","13"
"04/20/12 17:33:24","52.4487","31.0","215.31","84","60.07","13"
"04/20/12 17:38:24","52.4513","27.4","215.21","237","60.03","13"
"04/20/12 17:43:25","52.4536","28.6","215.4","103","60.03","13"
"04/20/12 17:48:24","52.4556","33.3","214.47","281","60.0","13"
"04/20/12 17:53:25","52.4572","26.1","214.91","168","60.03","13"
"04/20/12 17:58:25","52.4585","13.0","214.71","10","60.07","13"
"04/20/12 18:03:25","52.4596","15.2","214.81","8","60.03","12"
"04/20/12 18:08:24","52.4604","11.7","214.25","2","60.07","12"
"04/20/12 18:13:24","52.461","13.4","214.22","1","60.07","12"
"04/20/12 18:18:23","52.4614","6.5","214.72","248","60.03","12"
"04/20/12 18:23:23","52.4618","12.9","214.64","1","60.07","11"
"04/20/12 18:28:23","52.4622","0.0","214.54","0","60.03","11"
"04/20/12 18:33:24","52.4625","14.4","214.44","3","60.03","11"
"04/20/12 18:38:23","52.4627","0.0","214.13","0","60.03","11"
"04/20/12 18:43:23","52.463","12.3","213.78","1","60.03","11"
"04/20/12 18:48:24","52.4632","0.0","214.31","0","60.07","11"
"04/20/12 18:53:25","52.4634","0.0","214.12","0","60.07","11"
"04/20/12 19:03:25","52.4637","0.0","213.96","0","60.03","10"
"04/21/12 06:33:24","52.4641","0.0","213.26","0","60.0","3"
"04/21/12 06:38:25","52.4646","10.9","213.4","93","60.0","4"
"04/21/12 06:43:25","52.4652","7.4","213.98","0","60.03","4"
"04/21/12 06:48:25","52.4662","14.0","213.56","2","60.03","4"
"04/21/12 06:53:24","52.467","11.3","213.71","116","60.03","5"
"04/21/12 06:58:25","52.4685","16.0","213.53","199","60.03","5"
"04/21/12 07:03:24","52.4701","13.2","213.21","36","60.0","6"
"04/21/12 07:08:24","52.4717","11.2","214.13","13","60.03","6"
"04/21/12 07:13:24","52.4731","27.0","214.59","155","60.0","6"
"04/21/12 07:18:25","52.4747","27.4","214.18","65","60.0","6"
"04/21/12 07:23:23","52.4762","26.2","214.71","50","60.03","6"
"04/21/12 07:28:24","52.4777","27.7","213.96","92","60.0","7"
"04/21/12 07:33:24","52.4792","26.8","213.57","176","60.03","7"
"04/21/12 07:38:25","52.4821","55.9","214.56","243","60.0","8"
"04/21/12 07:43:24","52.4858","50.7","214.7","304","60.07","8"
"04/21/12 07:48:24","52.4895","54.0","214.91","132","60.03","9"
"04/21/12 07:53:24","52.4933","50.7","214.34","198","60.0","9"
"04/21/12 07:58:24","52.4971","37.3","214.17","278","60.07","9"
"04/21/12 08:03:25","52.501","48.4","214.32","401","60.03","9"
"04/21/12 08:08:24","52.505","57.7","214.13","301","59.96","10"
"04/21/12 08:13:25","52.5089","41.6","214.25","354","60.0","10"
"04/21/12 08:18:25","52.5129","57.9","213.88","121","60.0","10"
"04/21/12 08:23:24","52.5177","83.3","215.67","403","60.0","11"
"04/21/12 08:28:25","52.5243","86.8","214.78","423","60.0","11"
"04/21/12 08:33:24","52.5313","92.5","215.29","446","60.0","12"
"04/21/12 08:38:24","52.5388","98.7","215.62","474","60.0","13"
"04/21/12 08:43:25","52.5466","100.2","215.92","479","60.03","13"
"04/21/12 08:48:25","52.5535","104.7","215.64","497","60.0","13"
"04/21/12 08:53:24","52.5616","104.1","216.07","497","60.03","13"
"04/21/12 08:58:24","52.5702","114.5","216.46","537","60.03","14"
"04/21/12 09:03:24","52.5787","112.8","215.62","530","60.0","15"
"04/21/12 09:08:24","52.587","97.4","216.26","465","60.0","15"
"04/21/12 09:13:24","52.5951","103.9","215.72","491","60.0","15"
"04/21/12 09:18:24","52.6029","120.4","216.36","563","60.0","15"
"04/21/12 09:23:25","52.6124","123.3","215.96","577","60.0","16"
"04/21/12 09:28:24","52.6221","126.2","216.63","587","60.03","16"
"04/21/12 09:33:25","52.6319","128.9","216.75","601","60.03","16"
"04/21/12 09:38:25","52.6421","132.5","216.45","617","60.03","17"
"04/21/12 09:43:24","52.6521","134.8","216.74","626","60.0","17"
"04/21/12 09:48:24","52.6628","136.7","216.61","631","60.0","17"
"04/21/12 09:53:24","52.6734","138.8","216.79","642","60.0","17"
"04/21/12 09:58:25","52.6845","141.2","216.19","654","60.03","17"
"04/21/12 10:03:25","52.6955","142.5","217.54","656","60.0","18"
