"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/21/12 10:08:24","52.7066","141.6","217.59","654","60.0","18"
"04/21/12 10:13:24","52.7177","144.3","217.24","661","60.03","18"
"04/21/12 10:18:25","52.7291","147.1","217.79","672","60.03","19"
"04/21/12 10:23:24","52.7406","150.2","217.8","688","60.03","19"
"04/21/12 10:28:24","52.7524","150.9","216.7","693","60.03","19"
"04/21/12 10:33:24","52.7643","153.1","217.37","706","60.03","19"
"04/21/12 10:38:24","52.7762","153.4","217.31","701","60.03","19"
"04/21/12 10:43:25","52.7883","154.9","217.43","711","60.0","19"
"04/21/12 10:48:25","52.8007","157.4","217.75","718","60.07","19"
"04/21/12 10:53:24","52.8129","160.2","217.14","731","60.03","19"
"04/21/12 10:58:24","52.8252","157.3","217.69","718","60.03","20"
"04/21/12 11:03:23","52.8374","156.2","217.33","717","60.0","19"
"04/21/12 11:08:25","52.8498","161.1","217.54","734","60.03","20"
"04/21/12 11:13:24","52.8624","160.7","218.43","731","60.03","20"
"04/21/12 11:18:24","52.8749","164.9","217.86","750","60.0","20"
"04/21/12 11:23:25","52.8877","166.4","218.56","751","60.03","20"
"04/21/12 11:28:25","52.9007","167.7","218.67","758","60.03","21"
"04/21/12 11:33:25","52.9137","166.4","218.48","750","60.0","21"
"04/21/12 11:38:24","52.9267","167.8","218.54","762","60.03","20"
"04/21/12 11:43:24","52.9396","167.7","217.88","758","60.0","21"
"04/21/12 11:48:24","52.9527","167.2","218.22","762","60.07","21"
"04/21/12 11:53:23","52.9657","167.7","218.47","759","60.03","22"
"04/21/12 11:58:25","52.9788","168.1","218.38","762","60.0","22"
"04/21/12 12:03:24","52.9917","166.2","218.18","758","60.03","22"
"04/21/12 12:08:23","53.005","172.0","217.59","784","60.03","22"
"04/21/12 12:13:24","53.0181","169.3","218.56","770","60.03","22"
"04/21/12 12:18:24","53.0315","171.4","217.86","775","60.0","22"
"04/21/12 12:23:24","53.0449","173.6","218.09","787","60.0","22"
"04/21/12 12:28:24","53.0585","172.8","217.64","785","60.0","22"
"04/21/12 12:33:24","53.0718","171.7","217.85","781","60.03","22"
"04/21/12 12:38:23","53.0853","172.0","218.61","779","60.03","22"
"04/21/12 12:43:24","53.0987","172.2","218.67","780","60.03","22"
"04/21/12 12:48:24","53.1121","172.9","218.41","780","60.0","22"
"04/21/12 12:53:25","53.1254","171.0","217.56","779","60.07","22"
"04/21/12 12:58:25","53.1388","171.3","218.38","774","60.03","22"
"04/21/12 13:03:24","53.152","170.9","218.25","774","60.03","21"
"04/21/12 13:08:25","53.1654","169.9","218.33","768","60.0","22"
"04/21/12 13:13:24","53.1785","170.7","218.14","775","60.0","21"
"04/21/12 13:18:25","53.1918","169.6","218.04","767","60.03","21"
"04/21/12 13:23:24","53.2049","167.7","218.65","761","60.03","21"
"04/21/12 13:28:24","53.218","167.4","218.58","762","60.0","21"
"04/21/12 13:33:23","53.231","167.0","218.85","755","60.03","21"
"04/21/12 13:38:25","53.244","165.6","218.58","750","60.03","21"
"04/21/12 13:43:24","53.2568","164.8","218.27","748","60.0","21"
"04/21/12 13:48:25","53.2696","163.1","218.6","735","60.0","22"
"04/21/12 13:53:25","53.2824","164.2","219.0","741","60.03","20"
"04/21/12 13:58:24","53.2951","162.6","218.89","736","60.0","20"
"04/21/12 14:03:25","53.3078","162.2","218.58","733","60.03","20"
"04/21/12 14:08:24","53.3203","160.9","218.98","733","60.03","19"
"04/21/12 14:13:24","53.3328","159.7","218.29","724","60.03","19"
"04/21/12 14:18:24","53.3452","158.2","217.16","722","60.0","19"
"04/21/12 14:23:24","53.3575","156.1","217.47","713","60.03","19"
"04/21/12 14:28:24","53.3696","153.7","217.04","707","60.03","19"
"04/21/12 14:33:24","53.3815","152.9","217.77","694","60.03","19"
"04/21/12 14:38:25","53.3935","151.9","217.68","695","60.03","19"
"04/21/12 14:43:25","53.4052","149.9","217.38","686","60.03","19"
"04/21/12 14:48:25","53.4168","147.2","217.75","679","60.07","18"
"04/21/12 14:53:25","53.4282","144.9","218.03","665","60.03","18"
"04/21/12 14:58:25","53.4395","143.3","218.56","656","60.03","18"
"04/21/12 15:03:24","53.4505","140.4","218.51","644","60.07","18"
"04/21/12 15:08:24","53.4614","138.4","218.4","636","60.03","18"
"04/21/12 15:13:24","53.4721","135.9","217.82","627","60.0","18"
"04/21/12 15:18:25","53.4826","133.7","217.21","621","60.03","18"
"04/21/12 15:23:25","53.4929","131.1","216.88","608","60.0","18"
"04/21/12 15:28:25","53.503","128.7","217.11","598","60.0","18"
"04/21/12 15:33:24","53.5128","125.3","217.02","585","60.0","17"
"04/21/12 15:38:25","53.5225","122.3","216.28","573","60.03","17"
"04/21/12 15:43:25","53.5318","119.4","215.65","558","60.03","17"
"04/21/12 15:48:25","53.541","116.4","216.21","546","60.0","17"
"04/21/12 15:53:24","53.5499","113.5","215.64","531","60.03","17"
"04/21/12 15:58:24","53.5587","110.4","216.15","520","60.03","17"
"04/21/12 16:03:25","53.5672","107.6","216.22","511","60.03","17"
"04/21/12 16:08:24","53.5755","104.2","216.32","496","60.03","16"
"04/21/12 16:13:25","53.5835","100.9","216.65","480","60.03","16"
"04/21/12 16:18:24","53.5912","98.3","216.13","467","60.03","16"
"04/21/12 16:23:25","53.5988","94.2","216.41","452","60.0","15"
"04/21/12 16:28:24","53.6059","90.7","216.47","435","60.03","15"
"04/21/12 16:33:25","53.6129","87.0","216.04","421","60.03","15"
"04/21/12 16:38:24","53.6195","83.3","215.43","407","60.0","15"
"04/21/12 16:43:24","53.6258","79.7","215.92","391","60.03","15"
"04/21/12 16:48:24","53.6318","76.1","215.98","373","60.03","14"
"04/21/12 16:53:24","53.6376","72.1","215.68","358","60.0","14"
"04/21/12 16:58:26","53.6431","67.6","215.24","342","60.03","14"
"04/21/12 17:03:25","53.6482","63.7","215.59","322","60.0","13"
"04/21/12 17:08:25","53.6526","57.8","215.02","103","60.03","13"
"04/21/12 17:13:24","53.6564","55.6","215.41","344","60.03","13"
"04/21/12 17:18:25","53.6603","57.0","215.35","123","60.03","13"
"04/21/12 17:23:24","53.6639","50.6","215.59","370","60.03","13"
"04/21/12 17:28:25","53.6673","37.0","214.99","152","60.03","12"
"04/21/12 17:33:25","53.6703","32.7","215.03","82","60.03","12"
"04/21/12 17:38:24","53.673","36.8","215.13","244","60.03","12"
"04/21/12 17:43:25","53.6752","25.7","214.77","201","60.03","11"
"04/21/12 17:48:24","53.6773","13.1","214.21","27","60.03","11"
"04/21/12 17:53:24","53.6789","20.2","214.58","209","60.03","11"
"04/21/12 17:58:25","53.6803","16.2","215.14","23","60.03","11"
"04/21/12 18:03:24","53.6814","12.3","214.16","1","60.03","10"
"04/21/12 18:08:25","53.6823","14.4","214.57","24","60.03","10"
"04/21/12 18:13:24","53.683","0.0","215.18","0","60.03","9"
"04/21/12 18:18:25","53.6835","0.0","214.31","0","60.03","9"
"04/21/12 18:23:25","53.6839","0.0","214.73","0","60.03","9"
"04/21/12 18:28:25","53.6842","0.0","214.77","0","60.03","9"
"04/21/12 18:38:25","53.6848","0.0","213.63","0","60.03","9"
"04/21/12 18:43:25","53.685","0.0","213.69","0","60.0","9"
"04/21/12 18:48:25","53.6852","0.0","213.06","0","60.07","8"
"04/22/12 06:33:25","53.6859","0.0","213.17","0","60.03","2"
"04/22/12 06:38:25","53.6863","0.5","213.52","0","60.0","2"
"04/22/12 06:43:25","53.6868","11.4","213.7","21","60.0","3"
"04/22/12 06:48:25","53.6877","14.0","213.79","5","60.03","3"
"04/22/12 06:53:25","53.6889","16.6","213.9","3","60.0","4"
"04/22/12 06:58:25","53.6903","17.5","213.45","217","60.03","4"
"04/22/12 07:03:24","53.6918","15.0","213.14","259","60.03","5"
"04/22/12 07:08:25","53.6933","18.2","213.87","244","60.0","6"
"04/22/12 07:13:24","53.6948","19.3","213.93","12","60.03","6"
"04/22/12 07:18:24","53.6963","16.3","213.84","17","60.0","6"
"04/22/12 07:23:24","53.6982","14.9","214.1","132","60.0","6"
"04/22/12 07:28:24","53.7003","31.2","213.78","180","60.03","7"
"04/22/12 07:33:25","53.7028","43.2","214.05","305","60.0","8"
"04/22/12 07:38:26","53.706","40.5","213.43","198","60.03","9"
"04/22/12 07:43:25","53.7096","52.1","213.26","384","60.03","9"
"04/22/12 07:48:24","53.7134","54.9","214.02","140","60.0","9"
"04/22/12 07:53:24","53.7169","46.6","214.08","364","60.03","10"
"04/22/12 07:58:24","53.7196","33.0","212.94","102","59.96","11"
"04/22/12 08:03:25","53.7217","35.0","212.75","253","60.0","11"
"04/22/12 08:08:26","53.724","35.0","213.69","255","60.0","11"
"04/22/12 08:13:26","53.7265","39.2","213.52","287","60.03","11"
"04/22/12 08:18:25","53.7298","55.3","213.83","137","60.0","11"
"04/22/12 08:23:25","53.7336","43.5","213.61","427","60.03","11"
"04/22/12 08:28:26","53.7377","41.7","214.44","397","60.03","12"
"04/22/12 08:33:26","53.7438","89.3","214.22","434","60.0","13"
"04/22/12 08:38:25","53.7507","91.8","215.04","442","60.03","13"
"04/22/12 08:43:25","53.7579","96.9","215.28","466","60.03","15"
"04/22/12 08:48:24","53.7655","98.8","215.12","472","60.0","15"
"04/22/12 08:53:25","53.7733","102.0","216.26","484","60.03","17"
"04/22/12 08:58:26","53.7814","106.3","215.94","507","60.03","17"
"04/22/12 09:03:25","53.7897","108.3","216.12","512","60.03","18"
"04/22/12 09:08:25","53.7984","111.4","215.95","529","60.0","18"
"04/22/12 09:13:26","53.8072","114.5","215.7","542","60.0","19"
"04/22/12 09:18:25","53.8163","117.3","216.55","552","60.0","19"
"04/22/12 09:23:25","53.8255","120.0","216.85","562","60.03","20"
"04/22/12 09:28:26","53.8349","122.4","217.65","569","60.0","20"
"04/22/12 09:33:24","53.8444","124.0","217.16","577","60.0","20"
"04/22/12 09:38:26","53.8542","126.0","217.56","586","60.0","21"
"04/22/12 09:43:25","53.8641","127.7","216.95","595","60.03","22"
"04/22/12 09:48:25","53.8742","129.6","217.39","601","60.03","23"
"04/22/12 09:53:25","53.8843","131.0","217.01","606","60.03","23"
"04/22/12 09:58:26","53.8946","133.1","217.27","616","60.03","24"
"04/22/12 10:03:25","53.905","134.7","217.02","625","60.03","25"
"04/22/12 10:08:26","53.9157","136.1","217.62","631","60.0","25"
"04/22/12 10:13:26","53.9264","138.5","217.21","642","60.03","26"
"04/22/12 10:18:25","53.9373","141.4","217.25","647","60.03","26"
"04/22/12 10:23:24","53.9483","143.4","218.13","658","60.0","27"
"04/22/12 10:28:26","53.9596","142.6","217.8","654","60.03","28"
"04/22/12 10:33:24","53.9707","144.0","218.36","659","60.03","28"
"04/22/12 10:38:24","53.982","145.9","218.11","671","60.03","28"
"04/22/12 10:43:26","53.9935","147.2","219.0","668","60.03","29"
"04/22/12 10:48:25","54.0049","148.5","219.08","678","60.03","29"
"04/22/12 10:53:25","54.0167","151.7","219.07","693","60.0","29"
"04/22/12 10:58:25","54.0285","152.4","219.26","692","60.03","29"
"04/22/12 11:03:25","54.0405","155.4","218.96","705","60.0","29"
"04/22/12 11:08:24","54.0525","154.1","219.49","700","60.03","29"
"04/22/12 11:13:25","54.0646","156.8","219.45","709","60.0","30"
"04/22/12 11:18:24","54.077","160.8","219.09","726","60.03","30"
"04/22/12 11:23:25","54.089","157.0","219.05","714","60.03","29"
"04/22/12 11:28:26","54.1013","147.3","219.1","670","60.0","29"
"04/22/12 11:33:25","54.1013","140.4","218.69","643","60.0","29"
"04/22/12 11:38:26","54.1134","158.9","218.68","722","60.0","29"
"04/22/12 11:43:24","54.1258","162.6","218.63","741","60.03","28"
"04/22/12 11:48:26","54.1387","167.8","218.43","755","60.03","27"
"04/22/12 11:53:25","54.1517","168.2","218.62","759","60.0","26"
"04/22/12 11:58:24","54.165","171.3","218.62","773","60.0","25"
"04/22/12 12:03:26","54.1783","169.1","218.88","760","60.0","26"
"04/22/12 12:08:24","54.1914","165.9","219.57","750","60.03","26"
"04/22/12 12:13:25","54.2044","167.0","218.72","751","60.0","26"
"04/22/12 12:18:26","54.2175","168.0","219.63","752","60.0","26"
"04/22/12 12:23:24","54.2305","167.5","219.36","751","60.03","26"
"04/22/12 12:28:26","54.2436","167.1","218.5","759","60.03","26"
"04/22/12 12:33:24","54.2567","166.5","219.42","753","60.0","26"
"04/22/12 12:38:25","54.2697","168.5","219.03","764","60.03","26"
"04/22/12 12:43:25","54.2827","169.1","219.08","761","60.0","25"
"04/22/12 12:48:25","54.2959","167.8","218.66","763","60.03","25"
"04/22/12 12:53:26","54.3091","168.3","218.92","764","60.03","24"
"04/22/12 12:58:25","54.3221","167.0","218.75","754","60.03","25"
"04/22/12 13:03:24","54.3351","167.3","219.53","749","60.03","24"
"04/22/12 13:08:26","54.3481","165.7","218.75","750","60.0","24"
"04/22/12 13:13:24","54.3609","163.2","219.13","737","60.0","25"
"04/22/12 13:18:24","54.3737","165.7","219.28","746","60.0","24"
"04/22/12 13:23:25","54.3866","164.5","219.73","739","60.03","24"
"04/22/12 13:28:24","54.3993","162.8","219.66","734","60.03","23"
"04/22/12 13:33:26","54.4119","161.7","219.87","731","60.07","24"
"04/22/12 13:38:24","54.4244","161.0","219.94","728","60.0","24"
"04/22/12 13:43:24","54.4369","159.6","219.47","724","60.03","24"
"04/22/12 13:48:24","54.4493","158.8","219.54","720","60.03","24"
"04/22/12 13:53:26","54.4618","158.7","219.26","717","60.07","23"
"04/22/12 13:58:25","54.4741","156.9","219.54","708","60.03","24"
"04/22/12 14:03:26","54.4863","156.8","217.39","718","60.0","23"
"04/22/12 14:08:24","54.4985","155.4","217.43","715","60.07","23"
"04/22/12 14:13:26","54.5105","153.9","218.14","702","60.0","23"
"04/22/12 14:18:24","54.5223","151.1","217.7","692","60.03","23"
"04/22/12 14:23:24","54.534","149.6","217.29","683","60.03","23"
"04/22/12 14:28:26","54.5457","148.5","217.68","682","60.03","23"
"04/22/12 14:33:25","54.5572","147.1","216.85","681","60.03","23"
"04/22/12 14:38:26","54.5686","145.5","217.59","668","60.03","23"
"04/22/12 14:43:25","54.5798","142.9","217.66","658","60.03","23"
"04/22/12 14:48:26","54.5909","141.1","217.41","649","60.03","23"
"04/22/12 14:53:26","54.6018","139.3","218.21","643","60.03","23"
"04/22/12 14:58:25","54.6126","137.3","217.83","629","60.03","23"
"04/22/12 15:03:24","54.6232","136.6","217.88","631","60.0","22"
"04/22/12 15:08:25","54.6337","133.9","217.67","620","60.0","22"
"04/22/12 15:13:25","54.644","131.4","217.28","609","60.0","22"
"04/22/12 15:18:26","54.6542","129.1","217.71","601","60.03","22"
"04/22/12 15:23:25","54.6642","127.6","217.36","591","60.03","21"
"04/22/12 15:28:26","54.6741","124.6","217.24","579","60.0","21"
"04/22/12 15:33:25","54.6836","121.0","216.63","564","60.0","21"
"04/22/12 15:38:26","54.6929","118.2","216.59","555","60.03","21"
"04/22/12 15:43:25","54.7021","116.1","216.62","547","60.03","21"
"04/22/12 15:48:25","54.711","113.0","216.73","533","60.0","21"
"04/22/12 15:53:26","54.7197","109.9","216.72","518","60.0","20"
"04/22/12 15:58:24","54.7281","106.1","216.41","506","60.03","21"
"04/22/12 16:03:26","54.7363","103.6","216.97","488","60.03","20"
"04/22/12 16:08:25","54.7442","100.2","216.38","478","60.03","20"
"04/22/12 16:13:26","54.7519","97.7","216.63","465","60.03","20"
"04/22/12 16:18:24","54.7593","93.9","216.72","450","60.03","20"
"04/22/12 16:23:26","54.7665","90.9","216.47","440","60.0","19"
"04/22/12 16:28:24","54.7735","88.0","216.32","425","60.0","19"
"04/22/12 16:33:25","54.7801","84.0","215.74","410","60.0","19"
"04/22/12 16:38:25","54.7865","80.7","216.39","391","60.03","18"
"04/22/12 16:43:25","54.7926","76.7","216.3","374","60.03","18"
"04/22/12 16:48:26","54.7985","73.1","216.27","360","60.03","18"
"04/22/12 16:53:25","54.804","68.9","214.57","347","60.03","18"
"04/22/12 16:58:25","54.8092","65.6","215.8","330","60.03","17"
"04/22/12 17:03:25","54.8141","61.3","215.53","315","60.0","18"
"04/22/12 17:08:25","54.8181","47.9","215.59","411","60.0","17"
"04/22/12 17:13:25","54.8219","43.5","215.4","403","60.03","17"
"04/22/12 17:18:25","54.8258","56.3","215.35","166","60.03","17"
"04/22/12 17:23:25","54.8294","49.5","215.25","352","60.03","17"
"04/22/12 17:28:25","54.8326","34.4","214.57","346","60.03","17"
"04/22/12 17:33:25","54.8355","30.7","214.89","94","60.03","17"
"04/22/12 17:38:25","54.8382","34.8","214.56","66","60.0","17"
"04/22/12 17:43:26","54.8404","25.1","215.8","186","60.03","17"
"04/22/12 17:48:25","54.8424","32.3","214.88","146","60.03","17"
"04/22/12 17:53:26","54.844","18.4","215.27","191","60.03","17"
"04/22/12 17:58:26","54.8454","23.6","214.19","231","60.0","16"
"04/22/12 18:03:25","54.8465","15.0","214.81","0","60.03","16"
"04/22/12 18:08:25","54.8474","0.0","214.53","128","60.03","15"
"04/22/12 18:13:25","54.8481","6.4","213.78","0","60.07","15"
"04/22/12 18:18:25","54.8486","13.9","214.8","2","60.0","15"
"04/22/12 18:23:26","54.849","0.0","213.87","100","60.03","15"
"04/22/12 18:28:26","54.8494","11.0","213.94","12","60.03","14"
"04/22/12 18:33:25","54.8497","0.0","213.69","0","60.03","14"
"04/22/12 18:38:26","54.85","14.5","214.07","181","60.03","13"
"04/22/12 18:43:26","54.8503","11.0","213.74","5","60.03","13"
"04/22/12 18:48:24","54.8505","0.0","214.41","0","60.03","13"
"04/22/12 18:53:25","54.8507","0.0","213.96","0","60.03","13"
"04/23/12 06:33:25","54.8515","13.4","213.01","7","60.0","3"
"04/23/12 06:38:26","54.8517","0.0","213.67","0","60.03","3"
"04/23/12 06:43:26","54.8522","15.5","213.13","14","60.03","3"
"04/23/12 06:48:26","54.8529","8.8","213.04","0","60.0","4"
"04/23/12 06:53:26","54.8538","16.9","213.02","8","60.03","4"
"04/23/12 06:58:25","54.855","14.1","213.07","235","60.03","5"
"04/23/12 07:03:26","54.8565","30.4","213.54","33","60.03","5"
"04/23/12 07:08:26","54.8582","23.1","213.13","208","60.0","5"
"04/23/12 07:13:26","54.8603","25.5","214.02","61","60.07","6"
"04/23/12 07:18:25","54.8627","28.8","214.4","195","60.03","6"
"04/23/12 07:23:26","54.8655","43.0","213.46","313","60.03","6"
"04/23/12 07:28:25","54.8686","49.5","213.74","371","60.03","6"
"04/23/12 07:33:25","54.8722","46.9","213.61","142","60.0","6"
"04/23/12 07:38:26","54.8758","56.3","214.06","163","60.03","7"
"04/23/12 07:43:25","54.8797","49.1","214.3","208","60.03","7"
"04/23/12 07:48:25","54.8836","49.6","213.98","214","60.03","7"
"04/23/12 07:53:25","54.8875","47.6","214.69","350","60.0","8"
"04/23/12 07:58:24","54.8914","63.6","214.67","331","60.0","8"
"04/23/12 08:03:24","54.8953","55.9","214.77","175","60.0","9"
"04/23/12 08:08:25","54.8994","62.3","215.06","369","60.03","9"
"04/23/12 08:13:25","54.9036","52.1","214.41","264","60.03","9"
"04/23/12 08:18:25","54.9081","73.9","214.32","388","60.03","9"
"04/23/12 08:23:26","54.9135","83.3","215.2","407","60.03","9"
"04/23/12 08:28:25","54.9201","87.0","215.56","421","60.03","10"
"04/23/12 08:33:25","54.927","90.4","215.37","438","60.0","10"
"04/23/12 08:38:26","54.9341","93.9","215.37","452","60.0","11"
"04/23/12 08:43:25","54.9416","97.6","216.33","465","60.03","11"
"04/23/12 08:48:25","54.9493","101.1","216.37","480","60.03","11"
"04/23/12 08:53:26","54.9573","104.7","215.98","493","60.03","12"
"04/23/12 08:58:25","54.9655","107.2","215.81","508","60.03","13"
"04/23/12 09:03:26","54.974","110.8","216.42","522","59.96","13"
"04/23/12 09:08:25","54.9826","113.0","215.94","534","60.03","14"
"04/23/12 09:13:26","54.9916","115.5","216.5","543","60.0","15"
"04/23/12 09:18:26","55.0007","118.0","216.62","552","60.03","15"
"04/23/12 09:23:25","55.01","121.3","217.35","563","60.03","16"
"04/23/12 09:28:26","55.0195","124.2","217.02","579","60.03","16"
"04/23/12 09:33:26","55.0293","126.4","216.78","591","60.03","17"
"04/23/12 09:38:25","55.0393","129.1","216.73","601","60.0","17"
"04/23/12 09:43:25","55.0495","132.4","217.88","613","60.03","17"
"04/23/12 09:48:26","55.0599","135.1","217.78","621","60.03","17"
"04/23/12 09:53:25","55.0705","135.6","216.76","628","60.03","18"
"04/23/12 09:58:25","55.0812","137.7","217.47","634","60.03","18"
"04/23/12 10:03:26","55.0921","140.8","217.75","650","60.0","18"
"04/23/12 10:08:25","55.1031","143.0","217.74","659","60.03","18"
"04/23/12 10:13:26","55.1143","144.7","217.93","662","60.0","19"
"04/23/12 10:18:26","55.1256","146.5","216.88","672","60.0","19"
"04/23/12 10:23:26","55.1371","149.0","216.94","686","60.03","19"
"04/23/12 10:28:25","55.1487","150.0","217.0","683","60.03","19"
"04/23/12 10:33:25","55.1604","150.8","217.51","689","60.03","20"
"04/23/12 10:38:26","55.1722","152.8","216.91","697","60.0","20"
"04/23/12 10:43:26","55.1842","154.2","216.88","710","60.03","20"
"04/23/12 10:48:25","55.1962","155.7","217.98","714","60.03","21"
"04/23/12 10:53:25","55.2084","155.5","218.01","710","60.0","22"
"04/23/12 10:58:25","55.2206","158.2","217.44","722","60.03","22"
"04/23/12 11:03:26","55.233","158.8","218.1","721","60.0","22"
"04/23/12 11:08:25","55.2453","158.9","218.58","723","60.0","23"
"04/23/12 11:13:26","55.2578","160.5","217.68","729","60.0","23"
"04/23/12 11:18:25","55.2703","162.1","218.65","737","60.0","23"
"04/23/12 11:23:26","55.2831","163.3","218.46","737","60.0","23"
"04/23/12 11:28:26","55.2958","164.4","218.84","747","60.03","24"
"04/23/12 11:33:25","55.3086","165.1","217.9","749","60.03","24"
"04/23/12 11:38:26","55.3216","166.8","218.48","754","60.0","23"
"04/23/12 11:43:26","55.3345","165.6","218.15","750","60.0","24"
"04/23/12 11:48:25","55.3474","167.7","218.35","760","60.03","24"
"04/23/12 11:53:25","55.3606","167.8","218.16","764","60.03","24"
"04/23/12 11:58:25","55.3737","170.3","218.34","775","60.03","23"
"04/23/12 12:03:25","55.387","171.1","218.2","774","60.0","23"
"04/23/12 12:08:25","55.4003","171.5","216.75","778","60.03","23"
"04/23/12 12:13:25","55.4137","172.0","218.72","776","60.03","22"
"04/23/12 12:18:25","55.427","171.5","217.54","777","60.0","22"
"04/23/12 12:23:26","55.4405","172.3","217.88","779","60.03","22"
"04/23/12 12:28:26","55.4538","170.9","217.91","775","60.03","23"
"04/23/12 12:33:25","55.4671","172.6","217.99","781","60.03","22"
"04/23/12 12:38:25","55.4805","172.0","218.95","776","60.0","22"
"04/23/12 12:43:26","55.494","172.5","218.18","778","59.96","22"
"04/23/12 12:48:25","55.5074","172.1","217.53","784","60.03","22"
"04/23/12 12:53:26","55.5209","173.1","217.46","784","60.03","21"
"04/23/12 12:58:26","55.5343","172.2","218.2","780","60.07","21"
"04/23/12 13:03:27","55.5476","170.1","218.72","767","60.03","22"
"04/23/12 13:08:26","55.5609","170.4","218.42","769","60.0","22"
"04/23/12 13:13:25","55.5741","169.0","217.65","768","60.03","21"
"04/23/12 13:18:26","55.5873","168.4","217.76","768","60.03","22"
"04/23/12 13:23:26","55.6004","167.3","218.61","759","60.0","22"
"04/23/12 13:28:25","55.6134","166.2","218.48","750","60.03","22"
"04/23/12 13:33:26","55.6264","167.7","218.43","758","60.03","21"
"04/23/12 13:38:25","55.6393","163.6","219.06","743","60.03","22"
"04/23/12 13:43:26","55.6521","164.3","219.18","738","60.0","22"
"04/23/12 13:48:26","55.6649","163.2","219.07","742","60.03","22"
"04/23/12 13:53:26","55.6775","162.7","219.3","738","60.03","21"
"04/23/12 13:58:26","55.6901","161.9","218.13","736","60.07","21"
"04/23/12 14:03:26","55.7026","160.5","218.26","728","60.0","21"
"04/23/12 14:08:26","55.7151","160.8","218.28","729","60.03","20"
"04/23/12 14:13:26","55.7275","158.9","217.87","720","60.0","20"
"04/23/12 14:18:25","55.7397","156.9","218.68","714","60.03","20"
"04/23/12 14:23:25","55.7519","154.4","218.99","698","60.03","20"
"04/23/12 14:28:26","55.7638","152.3","218.35","690","60.03","20"
"04/23/12 14:33:26","55.7756","150.8","218.57","686","60.07","20"
"04/23/12 14:38:25","55.7872","148.4","218.94","674","60.03","20"
"04/23/12 14:43:25","55.7987","146.2","218.87","667","60.03","20"
"04/23/12 14:48:25","55.8099","144.7","218.81","660","60.0","20"
"04/23/12 14:53:25","55.8212","142.0","218.6","653","60.03","20"
"04/23/12 14:58:26","55.8322","139.4","218.31","638","60.0","20"
"04/23/12 15:03:25","55.8429","136.4","218.85","625","60.03","20"
"04/23/12 15:08:25","55.8534","133.1","219.08","611","60.0","22"
"04/23/12 15:13:26","55.8637","131.2","218.18","607","60.0","22"
"04/23/12 15:18:25","55.8737","128.9","218.42","593","60.03","22"
"04/23/12 15:23:26","55.8837","125.9","218.33","585","60.03","23"
"04/23/12 15:28:25","55.8933","123.7","217.87","572","60.0","23"
"04/23/12 15:33:26","55.9029","121.2","218.23","561","60.03","23"
"04/23/12 15:38:26","55.9121","117.2","217.42","550","60.03","23"
"04/23/12 15:43:25","55.9212","115.1","217.6","537","60.0","23"
"04/23/12 15:48:26","55.93","112.1","217.96","528","60.03","23"
"04/23/12 15:53:26","55.9386","109.8","218.13","513","60.03","23"
"04/23/12 15:58:25","55.947","106.2","218.16","502","60.03","23"
"04/23/12 16:03:26","55.9553","104.1","217.18","491","60.03","22"
"04/23/12 16:08:25","55.9632","100.8","216.23","478","60.03","22"
"04/23/12 16:13:25","55.9709","96.5","216.92","462","60.0","22"
"04/23/12 16:18:26","55.9782","93.0","216.37","444","60.0","22"
"04/23/12 16:23:26","55.9854","90.0","216.23","434","60.03","22"
"04/23/12 16:28:26","55.9922","86.5","217.0","421","60.03","22"
"04/23/12 16:33:25","55.9989","83.8","216.81","406","60.0","21"
"04/23/12 16:38:25","56.0052","80.2","217.15","393","60.03","21"
"04/23/12 16:43:26","56.0114","76.8","216.61","376","60.03","20"
"04/23/12 16:48:25","56.0171","72.9","216.58","360","60.03","20"
"04/23/12 16:53:26","56.0226","69.3","216.83","345","60.03","20"
"04/23/12 16:58:25","56.0278","65.2","216.36","327","60.03","19"
"04/23/12 17:03:26","56.0328","61.5","216.14","311","60.03","19"
"04/23/12 17:08:27","56.0368","47.6","216.28","122","60.0","19"
"04/23/12 17:13:26","56.0406","49.5","216.38","304","60.03","18"
"04/23/12 17:18:26","56.0444","46.1","215.66","374","60.03","18"
"04/23/12 17:23:26","56.048","50.5","215.97","381","60.03","18"
"04/23/12 17:28:26","56.0512","38.9","215.54","326","60.03","18"
"04/23/12 17:33:26","56.0542","40.3","215.85","191","60.03","18"
"04/23/12 17:38:26","56.0568","27.6","216.07","135","60.03","18"
"04/23/12 17:43:26","56.0591","31.5","215.74","136","60.03","17"
"04/23/12 17:48:25","56.061","13.2","214.98","22","60.0","17"
"04/23/12 17:53:25","56.0627","28.4","214.81","36","60.03","17"
"04/23/12 17:58:25","56.064","21.4","214.77","144","60.03","16"
"04/23/12 18:03:26","56.0651","12.2","215.61","7","60.07","15"
"04/23/12 18:08:26","56.066","12.2","215.06","17","60.03","15"
"04/23/12 18:13:26","56.0667","0.0","214.73","1","60.03","14"
"04/23/12 18:18:25","56.0671","0.0","214.51","0","60.03","14"
"04/23/12 18:23:26","56.0676","0.0","214.36","234","60.03","14"
"04/23/12 18:28:26","56.0679","0.0","215.09","0","60.03","13"
"04/23/12 18:33:26","56.0683","0.0","214.34","0","60.0","13"
"04/23/12 18:38:26","56.0686","0.0","213.15","0","60.03","13"
"04/23/12 18:43:26","56.0688","14.0","213.71","59","60.0","13"
"04/23/12 18:48:25","56.069","11.0","213.41","144","60.03","13"
"04/23/12 18:53:26","56.0692","0.0","212.99","0","60.03","13"
"04/24/12 06:38:25","56.0698","0.0","212.91","0","60.0","7"
"04/24/12 06:43:27","56.0702","7.1","214.95","0","60.03","7"
"04/24/12 06:48:25","56.0708","13.2","214.25","38","60.07","7"
"04/24/12 06:53:26","56.0716","11.8","213.9","0","60.03","8"
"04/24/12 06:58:25","56.0726","14.0","214.07","98","60.03","8"
"04/24/12 07:03:25","56.0738","17.8","214.18","20","60.0","9"
"04/24/12 07:08:26","56.0754","28.3","214.95","91","60.03","9"
"04/24/12 07:13:25","56.0773","23.7","215.13","311","60.0","9"
"04/24/12 07:18:25","56.079","25.8","215.42","89","60.03","9"
"04/24/12 07:23:25","56.0806","37.2","215.61","149","60.03","9"
"04/24/12 07:28:26","56.0834","34.2","215.01","157","60.03","10"
"04/24/12 07:33:26","56.0864","42.3","214.73","238","60.03","11"
"04/24/12 07:38:26","56.0898","39.1","214.75","394","60.03","11"
"04/24/12 07:43:26","56.0934","43.6","215.11","350","60.0","11"
"04/24/12 07:48:25","56.0973","55.0","214.87","346","60.03","11"
"04/24/12 07:53:27","56.1011","55.0","215.23","379","60.03","11"
"04/24/12 07:58:25","56.105","49.5","214.59","114","60.03","12"
"04/24/12 08:03:25","56.1088","49.6","214.76","348","60.0","13"
"04/24/12 08:08:25","56.1128","37.9","215.45","392","60.0","13"
"04/24/12 08:13:25","56.1169","63.0","215.41","89","60.03","13"
"04/24/12 08:18:25","56.1213","46.8","216.0","401","60.0","13"
"04/24/12 08:28:26","56.1321","83.1","215.83","405","60.03","13"
"04/24/12 08:33:27","56.1387","87.0","216.44","419","60.03","14"
"04/24/12 08:38:26","56.1456","90.6","216.35","437","60.03","15"
"04/24/12 08:48:26","56.1565","34.2","214.88","148","60.0","15"
"04/24/12 08:53:25","56.1594","38.6","214.8","86","60.03","14"
"04/24/12 08:58:27","56.1617","29.6","213.83","270","60.03","14"
"04/24/12 09:03:26","56.1642","30.6","214.05","103","60.03","13"
"04/24/12 09:08:25","56.1669","30.3","213.31","227","60.03","13"
"04/24/12 09:13:26","56.1696","35.1","214.65","217","60.03","13"
"04/24/12 09:18:26","56.1736","75.1","214.81","370","60.0","14"
"04/24/12 09:23:25","56.1778","51.5","214.58","363","60.03","14"
"04/24/12 09:28:26","56.1813","46.8","215.22","393","60.03","14"
"04/24/12 09:33:27","56.1847","38.6","214.31","230","60.0","14"
"04/24/12 09:38:27","56.1884","51.8","214.9","132","60.0","14"
"04/24/12 09:43:25","56.1922","43.9","214.48","286","60.03","15"
"04/24/12 09:48:26","56.1969","71.5","215.25","356","60.0","15"
"04/24/12 09:53:26","56.2044","94.9","215.75","452","60.03","16"
"04/24/12 09:58:26","56.2113","90.6","215.75","433","60.0","16"
"04/24/12 10:03:27","56.2172","70.7","215.09","353","60.03","16"
"04/24/12 10:08:26","56.2241","89.7","215.21","435","60.03","17"
"04/24/12 10:13:27","56.2313","125.6","216.06","585","60.03","17"
"04/24/12 10:18:25","56.2369","79.1","215.49","387","60.03","17"
"04/24/12 10:23:26","56.243","42.8","215.14","187","60.03","17"
"04/24/12 10:28:27","56.2485","120.3","217.1","561","60.0","18"
"04/24/12 10:33:27","56.2563","62.3","215.39","313","60.03","17"
"04/24/12 10:38:26","56.2634","78.4","215.95","384","60.03","18"
"04/24/12 10:43:26","56.2699","67.9","215.51","341","60.03","17"
"04/24/12 10:48:26","56.2744","43.3","214.57","346","60.03","17"
"04/24/12 10:53:25","56.2786","68.2","215.32","343","60.03","17"
"04/24/12 10:58:26","56.2845","106.9","216.97","503","60.03","17"
"04/24/12 11:03:26","56.2929","84.2","215.56","408","60.03","17"
"04/24/12 11:08:25","56.301","149.2","217.1","684","60.0","18"
"04/24/12 11:13:27","56.3072","62.8","214.84","318","60.0","18"
"04/24/12 11:18:26","56.3111","42.8","213.7","266","60.03","18"
"04/24/12 11:23:26","56.3147","96.8","215.29","464","60.03","18"
"04/24/12 11:28:25","56.3262","91.3","215.09","445","60.03","19"
"04/24/12 11:33:26","56.3321","42.2","214.3","335","60.03","19"
"04/24/12 11:38:26","56.3387","156.4","217.67","713","60.0","19"
"04/24/12 11:43:25","56.344","42.9","214.29","330","60.03","18"
"04/24/12 11:48:26","56.3476","38.0","214.52","216","60.03","18"
"04/24/12 11:53:27","56.3564","83.7","216.28","409","60.0","19"
"04/24/12 11:58:26","56.3594","0.0","213.31","0","60.0","18"
"04/24/12 12:03:26","56.3625","168.8","218.7","765","60.03","20"
"04/24/12 12:08:27","56.3753","178.0","218.83","803","60.0","23"
"04/24/12 12:13:26","56.3874","177.1","218.79","797","60.07","24"
"04/24/12 12:18:27","56.3964","64.7","215.86","327","60.0","23"
"04/24/12 12:23:27","56.4014","63.9","215.53","323","60.03","23"
"04/24/12 12:28:27","56.4057","57.5","216.0","376","60.03","22"
"04/24/12 12:33:26","56.4107","39.6","215.84","274","60.03","21"
"04/24/12 12:38:26","56.4179","167.7","219.05","751","60.03","22"
"04/24/12 12:43:27","56.4314","185.3","219.48","832","60.03","24"
"04/24/12 12:48:27","56.4452","164.3","218.87","747","60.03","25"
"04/24/12 12:53:27","56.4578","183.1","219.2","824","60.03","25"
"04/24/12 12:58:27","56.4688","85.2","217.92","410","60.03","24"
"04/24/12 13:03:26","56.475","100.7","217.18","479","60.03","22"
"04/24/12 13:08:27","56.4869","109.9","216.96","519","60.0","23"
"04/24/12 13:13:25","56.4989","179.3","218.24","810","60.0","23"
"04/24/12 13:18:26","56.5128","172.9","218.53","780","60.0","24"
"04/24/12 13:23:27","56.5261","168.2","218.72","764","60.03","24"
"04/24/12 13:28:26","56.539","164.1","218.76","744","60.03","24"
"04/24/12 13:33:27","56.5518","162.4","218.49","735","60.03","24"
"04/24/12 13:38:26","56.5645","162.6","218.74","738","60.03","24"
"04/24/12 13:43:27","56.5771","162.7","218.79","738","60.03","24"
"04/24/12 13:48:26","56.5897","159.8","218.78","723","60.0","24"
"04/24/12 13:53:26","56.6021","158.6","219.22","720","60.03","24"
"04/24/12 13:58:26","56.6144","156.6","218.81","713","60.03","24"
"04/24/12 14:03:25","56.6265","155.9","218.26","710","60.0","24"
"04/24/12 14:08:26","56.6383","155.4","218.6","710","60.03","23"
"04/24/12 14:13:27","56.6504","154.2","218.38","705","60.0","23"
"04/24/12 14:18:25","56.6623","152.4","218.17","694","60.03","23"
"04/24/12 14:23:26","56.6741","150.6","217.59","685","60.03","23"
"04/24/12 14:28:26","56.6858","149.9","217.7","689","60.03","23"
"04/24/12 14:33:25","56.6973","148.4","218.25","678","60.07","22"
"04/24/12 14:38:26","56.7088","145.1","218.06","665","60.03","22"
"04/24/12 14:43:27","56.7201","142.9","216.89","659","60.03","22"
"04/24/12 14:48:26","56.7311","141.1","216.86","648","60.0","22"
"04/24/12 14:53:25","56.742","138.6","216.49","642","60.0","22"
"04/24/12 14:58:26","56.7527","137.1","216.98","633","60.07","22"
"04/24/12 15:03:27","56.7633","135.8","217.27","628","60.0","22"
"04/24/12 15:08:26","56.7738","133.7","217.3","617","60.03","22"
"04/24/12 15:13:27","56.7842","132.3","217.36","610","60.0","21"
"04/24/12 15:18:25","56.7944","129.8","216.87","605","60.0","20"
"04/24/12 15:23:25","56.8044","128.1","216.75","595","60.03","20"
"04/24/12 15:28:27","56.8142","126.4","216.96","593","60.03","20"
"04/24/12 15:33:27","56.8238","121.9","215.89","570","60.03","20"
"04/24/12 15:38:27","56.8333","124.1","216.48","576","60.03","20"
"04/24/12 15:43:25","56.8416","63.5","213.87","325","60.0","20"
"04/24/12 15:48:26","56.8488","89.1","215.0","430","60.0","19"
"04/24/12 15:53:26","56.8555","105.8","216.88","499","60.0","19"
"04/24/12 15:58:26","56.8642","103.6","217.05","488","60.03","19"
"04/24/12 16:03:27","56.8705","44.8","214.93","406","60.0","19"
"04/24/12 16:08:26","56.8773","111.3","216.87","524","60.0","19"
"04/24/12 16:13:26","56.8833","56.5","215.21","163","60.0","19"
"04/24/12 16:18:27","56.8862","41.6","214.35","333","60.0","18"
"04/24/12 16:23:26","56.8895","54.4","215.33","157","60.0","18"
"04/24/12 16:28:26","56.8928","41.2","213.89","287","60.0","18"
"04/24/12 16:33:27","56.8961","86.0","215.49","418","60.0","18"
"04/24/12 16:38:27","56.9002","64.3","215.26","376","59.96","17"
"04/24/12 16:43:26","56.9034","36.9","214.41","201","60.0","17"
"04/24/12 16:48:25","56.9074","89.7","216.23","433","60.03","17"
"04/24/12 16:53:27","56.9138","92.2","215.88","442","60.0","18"
"04/24/12 16:58:25","56.9184","61.8","216.43","444","60.07","18"
"04/24/12 17:03:26","56.9238","53.7","216.32","325","60.03","18"
"04/24/12 17:08:26","56.9277","55.9","215.74","333","60.03","18"
"04/24/12 17:13:27","56.9315","47.4","215.72","401","60.0","18"
"04/24/12 17:18:26","56.9354","63.7","215.69","325","60.0","18"
"04/24/12 17:23:26","56.9391","50.2","214.78","144","60.0","18"
"04/24/12 17:28:25","56.9418","14.7","214.45","33","60.03","18"
"04/24/12 17:33:27","56.943","13.4","213.57","63","60.03","17"
"04/24/12 17:38:26","56.9449","25.0","214.87","83","60.03","17"
"04/24/12 17:43:25","56.9468","24.1","215.16","93","60.03","17"
"04/24/12 17:48:26","56.9488","18.7","214.18","40","60.03","17"
"04/24/12 17:53:26","56.9503","12.0","214.4","123","60.03","17"
"04/24/12 17:58:25","56.9514","11.5","213.32","14","60.03","16"
"04/24/12 18:03:26","56.953","16.1","213.85","268","60.03","16"
"04/24/12 18:08:26","56.9551","32.7","215.38","116","60.0","16"
"04/24/12 18:13:25","56.9571","13.1","214.92","18","60.03","16"
"04/24/12 18:18:26","56.9589","16.7","214.53","40","60.03","16"
"04/24/12 18:23:27","56.9606","14.2","214.15","35","60.03","17"
"04/24/12 18:28:27","56.962","16.1","213.7","4","60.03","17"
"04/24/12 18:33:27","56.9632","18.5","213.87","218","60.0","17"
"04/24/12 18:38:25","56.9644","15.8","213.51","8","60.03","17"
"04/24/12 18:43:27","56.9652","16.3","213.6","0","60.03","16"
"04/24/12 18:48:27","56.966","13.1","214.01","196","60.03","16"
"04/24/12 18:53:26","56.9667","7.4","213.74","0","60.03","15"
"04/24/12 18:58:27","56.9672","0.0","213.26","0","60.03","15"
"04/24/12 19:03:26","56.9675","0.0","213.08","0","60.03","15"
"04/24/12 19:08:27","56.9675","0.0","212.92","0","60.03","15"
"04/25/12 06:33:26","56.9679","0.0","214.1","0","60.0","8"
"04/25/12 06:38:26","56.9683","0.0","214.53","0","60.03","8"
"04/25/12 06:43:27","56.969","12.3","213.71","2","60.03","9"
"04/25/12 06:48:27","56.9698","0.0","214.04","118","60.03","9"
"04/25/12 06:53:26","56.9706","13.8","213.42","1","60.03","9"
"04/25/12 06:58:27","56.9714","6.6","215.22","166","60.0","10"
"04/25/12 07:03:26","56.9723","15.5","214.99","5","60.0","10"
"04/25/12 07:08:27","56.9732","12.7","215.37","37","60.03","11"
"04/25/12 07:13:26","56.9741","16.0","215.25","22","60.0","11"
"04/25/12 07:18:27","56.9748","11.7","213.87","0","60.03","11"
"04/25/12 07:23:27","56.9756","12.3","214.48","3","60.03","11"
"04/25/12 07:28:27","56.9763","14.5","214.17","7","60.0","11"
"04/25/12 07:33:27","56.977","14.7","214.48","0","60.0","11"
"04/25/12 07:38:26","56.9778","15.9","215.41","67","60.03","11"
"04/25/12 07:43:26","56.9789","11.0","215.32","81","60.03","11"
"04/25/12 07:48:27","56.98","13.3","214.71","216","60.03","12"
"04/25/12 07:53:26","56.9816","46.8","214.96","110","60.03","12"
"04/25/12 07:58:26","56.9874","81.4","216.54","395","60.0","13"
"04/25/12 08:03:27","56.9941","89.3","216.97","432","60.0","14"
"04/25/12 08:08:26","57.0015","99.8","217.03","476","60.0","15"
"04/25/12 08:13:27","57.0093","106.4","216.42","504","60.0","17"
"04/25/12 08:18:27","57.0146","45.3","215.53","92","60.0","17"
"04/25/12 08:23:27","57.0184","47.9","215.76","306","60.0","17"
"04/25/12 08:28:27","57.0222","43.1","215.96","284","60.0","17"
"04/25/12 08:33:26","57.0263","91.5","217.2","438","60.03","17"
"04/25/12 08:38:26","57.0299","37.9","213.46","229","60.03","17"
"04/25/12 08:43:26","57.033","42.4","213.64","129","60.03","17"
"04/25/12 08:48:27","57.0358","31.7","213.05","94","60.03","17"
"04/25/12 08:53:26","57.0386","29.6","214.46","286","60.03","17"
"04/25/12 08:58:27","57.0413","42.6","214.51","320","60.0","17"
"04/25/12 09:03:27","57.0443","33.6","215.02","120","60.03","17"
"04/25/12 09:08:26","57.0474","37.6","215.32","228","60.0","17"
"04/25/12 09:13:27","57.0512","57.8","214.66","340","60.03","17"
"04/25/12 09:18:27","57.055","42.9","214.02","341","60.0","17"
"04/25/12 09:23:27","57.0589","42.2","214.92","279","60.0","17"
"04/25/12 09:28:26","57.0623","33.9","214.44","284","60.03","17"
"04/25/12 09:33:27","57.0652","30.4","213.73","79","60.0","17"
"04/25/12 09:38:27","57.0679","41.2","214.2","113","60.03","17"
"04/25/12 09:43:27","57.0703","28.1","213.4","23","60.0","17"
"04/25/12 09:48:26","57.0725","38.5","214.0","250","60.0","17"
"04/25/12 09:53:27","57.0754","35.3","213.64","97","60.03","17"
"04/25/12 09:58:26","57.0788","56.0","214.18","124","60.03","17"
"04/25/12 10:03:26","57.0826","42.5","214.38","212","60.03","17"
"04/25/12 10:08:27","57.0865","50.3","214.23","143","60.0","17"
"04/25/12 10:13:26","57.0904","44.7","214.93","386","60.03","18"
"04/25/12 10:18:26","57.0962","82.8","215.96","403","60.03","18"
"04/25/12 10:23:27","57.1033","135.6","216.82","629","60.03","19"
"04/25/12 10:28:27","57.1109","85.1","214.11","417","60.0","19"
"04/25/12 10:33:26","57.1224","160.9","218.44","729","60.03","22"
"04/25/12 10:38:27","57.1312","88.1","217.19","422","60.03","22"
"04/25/12 10:43:27","57.1413","142.4","218.71","653","60.0","24"
"04/25/12 10:48:27","57.1512","136.4","218.32","633","60.03","24"
"04/25/12 10:53:26","57.1611","143.6","218.32","657","60.03","25"
"04/25/12 10:58:27","57.172","112.5","216.77","529","60.03","26"
"04/25/12 11:03:27","57.1833","142.3","218.18","650","60.0","27"
"04/25/12 11:08:27","57.1942","146.6","217.84","674","60.03","28"
"04/25/12 11:13:27","57.2052","128.1","217.99","591","60.0","29"
"04/25/12 11:18:26","57.2149","143.1","218.15","651","60.0","29"
"04/25/12 11:23:27","57.2232","97.8","216.63","469","60.0","28"
"04/25/12 11:28:26","57.2321","108.8","216.33","512","60.0","28"
"04/25/12 11:33:27","57.2399","98.3","216.14","474","60.0","28"
"04/25/12 11:38:27","57.2482","99.2","216.01","475","60.03","27"
"04/25/12 11:43:27","57.2567","113.7","216.34","536","60.03","27"
"04/25/12 11:48:27","57.2657","89.1","216.08","432","60.03","27"
"04/25/12 11:53:26","57.2734","92.7","216.36","444","60.03","26"
"04/25/12 11:58:27","57.2811","119.4","216.91","560","60.0","26"
"04/25/12 12:03:26","57.2918","163.1","217.61","742","60.0","26"
"04/25/12 12:08:28","57.3012","85.0","215.41","416","60.03","26"
"04/25/12 12:13:28","57.3095","100.4","216.62","480","60.03","26"
"04/25/12 12:18:27","57.3182","105.0","216.17","496","60.03","25"
"04/25/12 12:23:26","57.3246","67.2","215.67","341","60.03","25"
"04/25/12 12:28:27","57.3327","162.3","218.19","739","60.03","25"
"04/25/12 12:33:27","57.3449","155.5","217.8","711","60.03","26"
"04/25/12 12:38:27","57.3579","183.5","217.92","828","60.03","27"
"04/25/12 12:43:27","57.3667","73.7","216.02","366","59.96","25"
"04/25/12 12:48:26","57.3711","56.3","216.11","78","60.03","25"
"04/25/12 12:53:27","57.3753","59.3","215.77","350","60.03","24"
"04/25/12 12:58:26","57.3791","56.7","216.02","331","60.03","24"
"04/25/12 13:03:27","57.383","41.0","216.52","226","60.0","23"
"04/25/12 13:08:26","57.3869","54.8","215.44","370","60.03","23"
"04/25/12 13:13:26","57.3914","79.6","216.14","387","60.03","23"
"04/25/12 13:18:27","57.3983","83.6","216.07","410","60.03","23"
"04/25/12 13:23:26","57.4048","88.4","216.99","426","60.0","23"
"04/25/12 13:28:26","57.4119","96.4","217.46","459","60.03","23"
"04/25/12 13:33:26","57.4189","86.8","217.12","420","60.03","23"
"04/25/12 13:38:27","57.4257","77.9","217.04","381","60.0","23"
"04/25/12 13:43:26","57.4302","38.7","216.13","116","60.0","22"
"04/25/12 13:48:26","57.4331","36.3","216.15","190","60.0","22"
"04/25/12 13:53:27","57.4354","32.7","215.69","252","60.03","21"
"04/25/12 13:58:26","57.4377","26.6","215.74","150","60.03","20"
"04/25/12 14:03:27","57.4403","39.1","215.61","261","60.0","20"
"04/25/12 14:08:26","57.4428","26.3","215.57","68","60.03","19"
"04/25/12 14:13:27","57.4451","31.3","215.49","201","60.0","19"
"04/25/12 14:18:27","57.447","31.1","216.04","57","60.03","18"
"04/25/12 14:23:26","57.4489","19.2","215.93","317","60.0","18"
"04/25/12 14:28:26","57.4514","36.3","215.22","105","60.03","18"
"04/25/12 14:33:27","57.4535","34.2","215.19","83","60.0","17"
"04/25/12 14:38:26","57.4552","23.1","214.93","16","60.0","17"
"04/25/12 14:43:26","57.4571","30.1","214.71","111","60.03","17"
"04/25/12 14:48:27","57.4599","56.1","215.38","82","60.03","17"
"04/25/12 14:53:26","57.4638","52.1","216.18","235","60.03","17"
"04/25/12 14:58:26","57.4667","41.5","215.04","309","60.03","17"
"04/25/12 15:03:27","57.4704","45.4","215.71","374","60.07","17"
"04/25/12 15:08:26","57.4742","54.5","215.11","136","60.03","18"
"04/25/12 15:13:27","57.4774","37.3","215.29","243","60.0","18"
"04/25/12 15:18:26","57.4797","38.0","215.24","98","60.03","18"
"04/25/12 15:23:27","57.4831","52.7","215.44","140","60.03","18"
"04/25/12 15:28:27","57.4869","41.5","215.26","115","60.03","18"
"04/25/12 15:33:27","57.4905","47.9","216.02","260","60.0","18"
"04/25/12 15:38:27","57.4943","50.6","215.95","245","60.0","18"
"04/25/12 15:43:26","57.4977","37.4","215.05","273","60.0","18"
"04/25/12 15:48:27","57.4998","22.7","214.95","272","60.03","18"
"04/25/12 15:53:26","57.5016","14.9","215.1","210","60.03","17"
"04/25/12 15:58:27","57.5032","15.6","214.68","101","60.03","17"
"04/25/12 16:03:26","57.5042","13.6","214.71","0","60.03","17"
"04/25/12 16:08:26","57.5051","23.0","213.86","151","60.03","16"
"04/25/12 16:13:27","57.5061","15.8","214.39","5","60.03","16"
"04/25/12 16:18:26","57.5069","14.2","215.7","0","60.03","15"
"04/25/12 16:23:26","57.5074","2.7","215.0","226","60.03","15"
"04/25/12 16:28:27","57.5078","13.7","214.02","198","60.0","15"
"04/25/12 16:33:26","57.508","0.0","214.33","0","60.0","15"
"04/25/12 16:38:26","57.5082","11.6","213.73","7","60.03","15"
"04/25/12 16:48:26","57.5085","13.9","213.73","4","60.03","14"
"04/25/12 16:58:26","57.5092","11.4","213.67","2","60.03","14"
"04/25/12 17:03:28","57.5099","13.8","214.4","1","60.07","13"
"04/25/12 17:08:27","57.5106","13.6","214.32","15","60.03","13"
"04/25/12 17:13:26","57.5116","4.4","213.76","193","60.03","13"
"04/25/12 17:18:27","57.5123","13.3","213.53","210","60.0","13"
"04/25/12 17:23:28","57.5128","0.0","214.17","0","60.03","13"
"04/25/12 17:28:27","57.5133","14.7","213.49","0","60.0","13"
"04/25/12 17:33:27","57.5136","0.0","213.78","0","60.03","13"
"04/26/12 07:08:30","57.5144","13.8","213.94","24","60.03","3"
"04/26/12 07:13:30","57.5147","7.6","213.3","0","60.03","3"
"04/26/12 07:18:27","57.5154","15.8","213.61","44","60.0","3"
"04/26/12 07:23:27","57.5168","21.2","214.18","18","60.03","4"
"04/26/12 07:28:26","57.5187","24.0","214.18","183","60.03","4"
"04/26/12 07:33:28","57.5202","29.3","213.92","111","60.0","4"
"04/26/12 07:38:27","57.5219","37.1","215.02","65","60.0","5"
"04/26/12 07:43:28","57.5237","14.8","213.57","48","60.0","5"
"04/26/12 07:48:27","57.5251","22.5","214.04","178","60.0","5"
"04/26/12 07:53:28","57.5265","25.7","214.27","113","60.03","5"
"04/26/12 07:58:28","57.5285","28.7","214.48","24","60.03","5"
"04/26/12 08:03:27","57.5305","28.7","214.28","16","60.0","5"
"04/26/12 08:08:28","57.5327","23.1","214.31","46","60.0","5"
"04/26/12 08:13:27","57.5341","27.2","213.91","138","60.0","5"
"04/26/12 08:18:28","57.5359","16.9","213.79","39","60.0","5"
"04/26/12 08:23:26","57.5374","13.7","214.2","251","60.03","5"
"04/26/12 08:28:27","57.5389","22.4","214.21","41","60.03","5"
"04/26/12 08:33:26","57.5411","35.7","214.93","115","60.0","5"
"04/26/12 08:38:28","57.5429","13.1","214.62","15","60.0","5"
"04/26/12 08:43:26","57.5452","92.8","216.0","445","60.0","5"
"04/26/12 08:48:28","57.5519","143.8","217.89","664","60.03","6"
"04/26/12 08:53:27","57.5588","55.5","215.34","337","60.03","6"
"04/26/12 08:58:27","57.5644","96.5","216.84","461","60.0","6"
"04/26/12 09:03:27","57.5709","114.7","217.33","529","60.0","7"
"04/26/12 09:08:26","57.5756","57.0","215.98","118","60.03","7"
"04/26/12 09:13:28","57.5836","157.4","218.28","712","60.0","8"
"04/26/12 09:18:26","57.5929","49.2","215.65","200","60.03","8"
"04/26/12 09:23:28","57.5985","132.1","217.58","610","60.03","8"
"04/26/12 09:28:26","57.6039","48.3","216.17","415","60.03","8"
"04/26/12 09:33:27","57.613","61.9","216.2","316","60.03","9"
"04/26/12 09:38:28","57.6192","41.4","215.34","160","59.96","9"
"04/26/12 09:43:27","57.6281","64.2","215.71","324","60.0","9"
"04/26/12 09:48:28","57.6334","52.1","215.45","175","60.0","9"
"04/26/12 09:53:28","57.6409","51.4","214.78","356","60.07","9"
"04/26/12 09:58:28","57.6496","46.2","215.82","96","60.03","9"
"04/26/12 10:03:26","57.6599","182.4","218.34","823","60.0","10"
"04/26/12 10:08:27","57.6704","87.0","215.52","417","60.03","11"
"04/26/12 10:13:28","57.6826","170.8","217.83","775","60.0","11"
"04/26/12 10:18:27","57.6956","161.9","217.94","733","60.0","11"
"04/26/12 10:23:28","57.7058","148.8","217.71","677","60.03","11"
"04/26/12 10:28:28","57.7124","85.2","216.94","413","60.03","11"
"04/26/12 10:33:27","57.7233","117.5","218.29","546","60.0","11"
"04/26/12 10:38:26","57.729","54.2","216.03","135","60.03","11"
"04/26/12 10:43:27","57.7406","186.6","218.57","842","60.03","11"
"04/26/12 10:48:26","57.7514","118.5","216.94","551","60.03","12"
"04/26/12 10:53:28","57.7648","154.0","218.03","697","60.0","13"
"04/26/12 10:58:26","57.7755","55.9","216.25","378","60.03","12"
"04/26/12 11:03:27","57.7834","198.3","218.83","884","60.0","12"
"04/26/12 11:08:28","57.7946","197.4","217.8","890","60.07","13"
"04/26/12 11:13:27","57.8027","78.7","215.56","385","60.0","11"
"04/26/12 11:18:26","57.8154","88.7","216.03","430","60.03","13"
"04/26/12 11:23:28","57.8233","64.5","216.14","324","60.03","11"
"04/26/12 11:28:28","57.8342","196.8","219.01","883","60.0","13"
"04/26/12 11:33:27","57.8468","192.9","217.71","859","60.0","13"
"04/26/12 11:38:28","57.857","196.5","218.28","884","60.03","13"
"04/26/12 11:43:27","57.868","76.2","214.99","375","60.0","13"
"04/26/12 11:48:28","57.8787","198.1","217.52","894","60.0","13"
"04/26/12 11:53:28","57.8925","196.5","218.54","884","60.0","13"
"04/26/12 11:58:27","57.9061","66.6","215.39","335","60.0","14"
"04/26/12 12:03:28","57.9181","91.3","215.99","440","60.03","13"
"04/26/12 12:08:28","57.9288","197.3","217.69","886","60.0","13"
"04/26/12 12:13:28","57.9416","194.1","217.98","877","60.03","13"
