"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/26/12 12:18:27","57.954","68.4","215.08","345","60.03","13"
"04/26/12 12:23:28","57.9682","175.0","217.74","790","60.03","14"
"04/26/12 12:28:26","57.9811","134.0","216.57","625","60.03","14"
"04/26/12 12:33:28","57.9925","169.9","217.39","773","60.0","14"
"04/26/12 12:38:28","58.0055","186.4","217.89","844","60.03","14"
"04/26/12 12:43:27","58.0174","146.1","217.52","668","60.0","14"
"04/26/12 12:48:27","58.0312","181.1","218.41","816","60.03","14"
"04/26/12 12:53:28","58.0438","188.3","218.83","842","60.03","14"
"04/26/12 12:58:27","58.0575","197.0","218.84","877","60.0","15"
"04/26/12 13:03:27","58.0718","193.6","219.15","867","60.0","15"
"04/26/12 13:08:27","58.0846","196.3","218.41","885","60.03","14"
"04/26/12 13:13:28","58.0956","196.7","217.26","889","60.0","13"
"04/26/12 13:18:27","58.1048","41.1","214.41","280","60.03","13"
"04/26/12 13:23:27","58.1178","89.4","216.33","439","60.03","13"
"04/26/12 13:28:27","58.13","196.7","218.5","880","60.03","13"
"04/26/12 13:33:28","58.1439","182.2","217.89","823","60.0","13"
"04/26/12 13:38:27","58.1564","185.9","217.41","840","60.03","13"
"04/26/12 13:43:27","58.1671","177.9","218.33","801","60.03","13"
"04/26/12 13:48:28","58.1805","171.7","218.49","780","60.0","14"
"04/26/12 13:53:27","58.1936","166.9","217.13","761","60.0","14"
"04/26/12 13:58:28","58.2067","166.0","217.32","756","60.03","15"
"04/26/12 14:03:27","58.2194","154.9","217.24","714","60.03","14"
"04/26/12 14:08:27","58.2322","161.7","217.58","738","60.07","15"
"04/26/12 14:13:28","58.2447","160.4","218.47","726","60.03","15"
"04/26/12 14:18:28","58.2571","163.8","217.76","742","60.0","15"
"04/26/12 14:23:28","58.2695","166.1","218.28","757","60.03","15"
"04/26/12 14:28:27","58.2818","156.9","218.17","715","60.03","15"
"04/26/12 14:33:28","58.2939","155.2","218.16","711","60.03","15"
"04/26/12 14:38:27","58.3058","153.7","216.76","702","60.03","15"
"04/26/12 14:43:26","58.317","152.1","217.58","697","60.0","14"
"04/26/12 14:48:28","58.3287","148.2","218.32","676","59.96","15"
"04/26/12 14:53:27","58.3402","145.0","217.76","667","60.0","15"
"04/26/12 14:58:28","58.3514","143.4","217.75","659","60.0","15"
"04/26/12 15:03:28","58.3626","141.3","215.36","659","60.03","15"
"04/26/12 15:08:28","58.3734","138.2","217.29","638","60.03","15"
"04/26/12 15:13:27","58.384","135.4","216.37","625","60.0","15"
"04/26/12 15:18:27","58.3944","134.0","216.93","623","60.0","15"
"04/26/12 15:23:26","58.4047","131.4","216.44","609","60.0","15"
"04/26/12 15:28:27","58.4148","128.3","217.07","597","60.03","15"
"04/26/12 15:33:28","58.4248","126.1","217.03","587","60.03","15"
"04/26/12 15:38:27","58.4344","122.8","217.01","571","60.03","15"
"04/26/12 15:43:28","58.4439","120.1","217.33","561","60.03","15"
"04/26/12 15:48:27","58.4531","117.1","217.03","549","60.0","15"
"04/26/12 15:53:27","58.4621","113.3","216.52","535","60.03","15"
"04/26/12 15:58:28","58.4708","110.3","215.95","524","60.0","14"
"04/26/12 16:03:27","58.4792","107.3","216.67","509","60.07","14"
"04/26/12 16:08:28","58.4874","103.9","216.43","495","60.03","14"
"04/26/12 16:13:28","58.4954","100.0","215.69","480","60.03","14"
"04/26/12 16:18:27","58.503","97.2","215.35","466","60.03","14"
"04/26/12 16:23:27","58.5105","93.0","215.66","451","60.0","14"
"04/26/12 16:28:28","58.5176","90.3","216.01","433","60.03","14"
"04/26/12 16:33:27","58.5245","86.9","215.96","421","60.0","14"
"04/26/12 16:38:28","58.5311","83.4","214.69","405","60.0","13"
"04/26/12 16:43:27","58.5375","79.5","215.07","389","60.03","13"
"04/26/12 16:48:27","58.5434","75.7","215.52","372","60.0","13"
"04/26/12 16:53:27","58.5491","71.1","214.76","357","60.0","13"
"04/26/12 16:58:27","58.5545","67.4","214.63","342","60.07","13"
"04/26/12 17:03:27","58.5596","62.9","214.24","324","60.03","13"
"04/26/12 17:08:27","58.5638","48.8","214.56","78","60.03","13"
"04/26/12 17:13:28","58.5678","45.6","214.64","269","60.0","13"
"04/26/12 17:18:27","58.5716","48.8","213.75","391","60.0","13"
"04/26/12 17:23:27","58.5754","39.3","213.99","243","60.03","12"
"04/26/12 17:28:27","58.5789","46.5","213.57","179","60.07","12"
"04/26/12 17:33:27","58.5819","42.7","214.43","289","60.0","12"
"04/26/12 17:38:28","58.5846","28.5","213.72","75","60.03","12"
"04/26/12 17:43:28","58.5871","33.6","213.37","113","60.07","11"
"04/26/12 17:48:28","58.5891","15.4","213.77","186","60.03","11"
"04/26/12 17:53:28","58.591","12.4","213.75","233","60.07","11"
"04/26/12 17:58:27","58.5925","14.6","213.64","7","60.03","11"
"04/26/12 18:03:27","58.5937","14.6","213.52","107","60.03","11"
"04/26/12 18:08:28","58.5947","5.2","213.5","161","60.07","11"
"04/26/12 18:13:27","58.5955","5.4","213.11","112","60.03","11"
"04/26/12 18:18:28","58.5961","0.0","213.77","0","60.03","11"
"04/26/12 18:23:27","58.5967","12.7","213.18","4","60.03","11"
"04/26/12 18:28:28","58.5972","0.0","213.75","31","60.0","11"
"04/26/12 18:33:27","58.5976","0.0","213.63","0","60.03","11"
"04/26/12 18:38:28","58.598","0.0","213.07","0","60.03","10"
"04/26/12 18:43:27","58.5984","0.0","213.58","0","60.03","10"
"04/26/12 18:48:27","58.5987","6.4","213.68","216","60.07","10"
"04/26/12 18:53:28","58.599","0.0","213.49","0","60.03","10"
"04/26/12 18:58:28","58.5993","0.0","213.64","0","60.03","9"
"04/26/12 19:03:27","58.5995","0.0","213.24","0","60.03","9"
"04/26/12 19:08:28","58.5998","0.0","213.42","0","60.03","9"
"04/27/12 06:28:27","58.6005","0.0","213.64","0","60.03","3"
"04/27/12 06:33:27","58.6008","0.0","214.32","0","60.0","3"
"04/27/12 06:38:29","58.6012","0.0","213.95","0","60.03","4"
"04/27/12 06:43:28","58.602","14.1","213.68","42","60.03","4"
"04/27/12 06:48:28","58.6029","19.2","213.7","111","60.0","5"
"04/27/12 06:53:29","58.6042","31.0","214.5","223","60.0","5"
"04/27/12 06:58:28","58.6058","12.7","214.55","17","60.03","5"
"04/27/12 07:03:28","58.6076","31.9","215.89","29","60.03","6"
"04/27/12 07:08:27","58.6098","33.7","214.73","114","60.03","6"
"04/27/12 07:13:27","58.6121","27.9","214.42","182","60.0","6"
"04/27/12 07:18:27","58.6146","40.1","214.45","120","60.03","6"
"04/27/12 07:23:29","58.6175","33.8","214.36","268","60.03","7"
"04/27/12 07:28:29","58.6206","46.9","214.45","252","60.03","8"
"04/27/12 07:33:28","58.6241","53.4","214.69","356","60.03","8"
"04/27/12 07:38:28","58.6278","47.3","214.68","379","60.03","9"
"04/27/12 07:43:28","58.6317","42.5","215.36","199","60.03","9"
"04/27/12 07:48:27","58.6355","50.5","215.44","356","60.03","9"
"04/27/12 07:53:28","58.6395","40.7","215.03","169","60.0","9"
"04/27/12 07:58:28","58.6433","41.6","215.05","428","60.03","10"
"04/27/12 08:03:28","58.6473","38.3","215.2","339","60.03","10"
"04/27/12 08:08:27","58.6514","46.4","215.5","392","60.0","11"
"04/27/12 08:13:28","58.6558","61.5","215.7","384","60.03","11"
"04/27/12 08:18:28","58.6604","80.8","215.91","395","60.0","11"
"04/27/12 08:23:28","58.6669","84.0","216.21","410","60.03","11"
"04/27/12 08:28:28","58.6735","87.9","214.74","426","60.03","12"
"04/27/12 08:33:28","58.6805","92.5","216.65","443","60.03","12"
"04/27/12 08:38:27","58.6878","95.6","216.86","458","60.03","13"
"04/27/12 08:43:27","58.6953","98.0","216.05","469","60.03","13"
"04/27/12 08:48:28","58.703","100.4","215.86","480","60.03","13"
"04/27/12 08:53:27","58.711","103.4","217.26","486","60.0","14"
"04/27/12 08:58:27","58.7191","107.3","216.45","509","60.07","15"
"04/27/12 09:03:28","58.7276","108.9","217.23","515","60.03","15"
"04/27/12 09:08:29","58.7362","112.9","218.18","526","60.03","15"
"04/27/12 09:13:28","58.7451","116.4","217.96","542","59.96","15"
"04/27/12 09:18:28","58.7543","118.6","217.71","552","60.0","15"
"04/27/12 09:23:28","58.7637","120.9","217.68","567","60.03","16"
"04/27/12 09:28:28","58.7732","124.3","217.5","574","60.03","17"
"04/27/12 09:33:27","58.783","127.3","218.19","590","60.03","17"
"04/27/12 09:38:28","58.793","130.0","217.99","601","60.03","17"
"04/27/12 09:43:28","58.8033","132.5","217.16","615","60.03","17"
"04/27/12 09:48:27","58.8137","135.9","217.63","626","60.03","17"
"04/27/12 09:53:28","58.8243","136.0","217.95","629","60.03","17"
"04/27/12 09:58:28","58.8349","138.3","217.82","638","60.03","18"
"04/27/12 10:03:28","58.8457","139.5","217.27","643","60.03","18"
"04/27/12 10:08:27","58.8568","143.3","217.96","657","60.0","18"
"04/27/12 10:13:28","58.868","144.7","218.49","662","60.03","18"
"04/27/12 10:18:29","58.8795","148.2","218.05","681","60.03","18"
"04/27/12 10:23:27","58.8911","149.5","218.23","687","60.03","18"
"04/27/12 10:28:28","58.9027","149.4","218.9","680","60.0","19"
"04/27/12 10:33:27","58.9144","152.0","218.84","692","60.03","19"
"04/27/12 10:38:29","58.9264","152.8","218.81","698","60.0","19"
"04/27/12 10:43:27","58.9384","155.8","219.53","707","60.03","20"
"04/27/12 10:48:29","58.9507","158.1","219.33","713","60.03","20"
"04/27/12 10:53:29","58.963","158.5","219.51","719","60.03","20"
"04/27/12 10:58:27","58.9753","160.7","218.9","729","60.03","19"
"04/27/12 11:03:28","58.9879","162.0","218.38","735","60.03","20"
"04/27/12 11:08:27","59.0004","161.8","219.51","732","60.03","20"
"04/27/12 11:13:27","59.0131","163.0","218.85","738","60.03","21"
"04/27/12 11:18:28","59.0258","164.3","218.69","744","60.0","21"
"04/27/12 11:23:29","59.0386","165.2","219.17","748","60.03","20"
"04/27/12 11:28:27","59.0514","165.3","218.57","751","60.03","21"
"04/27/12 11:33:28","59.0643","164.2","218.07","746","60.0","22"
"04/27/12 11:38:28","59.0773","167.3","218.32","756","60.0","22"
"04/27/12 11:43:28","59.0904","167.0","218.72","755","60.03","22"
"04/27/12 11:48:27","59.1034","166.8","218.25","756","60.03","23"
"04/27/12 11:53:28","59.1165","168.5","218.62","761","60.0","22"
"04/27/12 11:58:28","59.1296","169.8","218.25","770","60.03","22"
"04/27/12 12:03:29","59.1429","171.0","218.84","772","60.03","22"
"04/27/12 12:08:29","59.1562","172.2","219.35","776","60.03","22"
"04/27/12 12:13:28","59.1696","170.9","218.6","771","60.03","22"
"04/27/12 12:18:28","59.183","169.9","219.34","770","60.07","22"
"04/27/12 12:23:28","59.1963","172.3","218.71","778","60.03","22"
"04/27/12 12:28:28","59.2097","171.9","218.25","781","60.07","22"
"04/27/12 12:33:28","59.2231","172.1","218.32","780","60.07","22"
"04/27/12 12:38:28","59.2364","171.5","218.17","777","60.03","22"
"04/27/12 12:43:28","59.2499","173.5","218.8","783","60.03","22"
"04/27/12 12:48:27","59.2632","171.9","217.7","781","60.03","22"
"04/27/12 12:53:27","59.2767","172.9","218.59","782","60.03","22"
"04/27/12 12:58:28","59.2901","171.7","218.74","777","60.07","22"
"04/27/12 13:03:27","59.3035","171.2","219.1","774","60.03","22"
"04/27/12 13:08:29","59.3169","172.2","218.94","780","60.03","22"
"04/27/12 13:13:29","59.3303","170.8","218.34","772","60.0","22"
"04/27/12 13:18:27","59.3434","170.0","217.93","770","60.0","22"
"04/27/12 13:23:29","59.3568","168.9","218.91","764","60.0","22"
"04/27/12 13:28:27","59.3698","165.8","218.37","754","60.03","22"
"04/27/12 13:33:28","59.3828","167.9","218.74","762","60.03","22"
"04/27/12 13:38:29","59.3958","166.5","218.55","754","60.03","22"
"04/27/12 13:43:28","59.4088","165.7","218.48","754","60.03","21"
"04/27/12 13:48:28","59.4216","162.3","218.55","736","60.03","21"
"04/27/12 13:53:27","59.4342","161.5","219.08","738","60.03","21"
"04/27/12 13:58:28","59.4468","161.4","219.18","733","60.03","20"
"04/27/12 14:03:29","59.4594","161.5","218.98","731","60.03","20"
"04/27/12 14:08:29","59.4718","159.3","218.78","720","60.03","20"
"04/27/12 14:13:28","59.4841","157.5","218.62","715","60.03","20"
"04/27/12 14:18:28","59.4963","154.9","218.11","710","60.03","20"
"04/27/12 14:23:28","59.5083","153.2","218.29","702","60.0","20"
"04/27/12 14:28:27","59.5202","152.3","218.24","694","60.03","20"
"04/27/12 14:33:28","59.5321","149.8","218.11","684","60.07","21"
"04/27/12 14:38:27","59.5435","146.7","218.2","673","60.03","21"
"04/27/12 14:43:29","59.555","145.4","218.33","662","60.0","22"
"04/27/12 14:48:28","59.5661","141.7","218.08","650","60.03","22"
"04/27/12 14:53:28","59.5771","139.8","218.33","643","60.03","23"
"04/27/12 14:58:27","59.5879","139.6","217.59","643","60.03","23"
"04/27/12 15:03:29","59.5988","138.2","217.98","639","60.03","23"
"04/27/12 15:08:28","59.6095","134.7","217.59","625","60.07","23"
"04/27/12 15:13:28","59.6196","130.4","217.47","604","60.03","22"
"04/27/12 15:18:28","59.6298","131.8","217.03","614","60.0","22"
"04/27/12 15:23:29","59.64","128.0","216.62","596","60.0","22"
"04/27/12 15:28:27","59.6498","127.8","216.99","591","60.03","21"
"04/27/12 15:33:27","59.6596","124.7","217.44","578","60.03","21"
"04/27/12 15:38:28","59.6692","120.2","216.88","563","60.03","22"
"04/27/12 15:43:28","59.6783","117.5","216.62","551","60.0","21"
"04/27/12 15:48:27","59.6875","117.6","216.67","551","60.0","20"
"04/27/12 15:53:28","59.6962","97.5","216.51","464","60.03","19"
"04/27/12 15:58:29","59.7043","101.8","215.76","488","60.07","19"
"04/27/12 16:03:29","59.7115","81.6","215.73","398","60.03","18"
"04/27/12 16:08:29","59.7173","48.4","215.7","411","60.0","18"
"04/27/12 16:13:29","59.7214","43.9","214.52","184","60.03","17"
"04/27/12 16:18:27","59.7253","50.1","215.07","204","60.0","16"
"04/27/12 16:23:29","59.729","41.0","214.91","289","60.0","15"
"04/27/12 16:28:28","59.7323","35.8","214.7","139","60.07","15"
"04/27/12 16:33:28","59.7358","42.4","214.9","280","60.03","14"
"04/27/12 16:38:28","59.7396","59.6","215.2","279","60.03","14"
"04/27/12 16:43:28","59.7427","45.8","215.14","262","60.03","13"
"04/27/12 16:48:29","59.7467","43.3","215.67","215","60.03","13"
"04/27/12 16:53:27","59.7504","48.5","214.74","387","60.0","13"
"04/27/12 16:58:27","59.7538","44.0","215.61","337","60.07","13"
"04/27/12 17:03:27","59.757","26.7","214.81","208","60.07","13"
"04/27/12 17:08:28","59.7597","31.8","215.25","209","60.07","13"
"04/27/12 17:13:28","59.7622","35.4","214.75","218","60.03","12"
"04/27/12 17:18:28","59.7644","34.7","214.64","147","60.0","11"
"04/27/12 17:23:28","59.7665","22.6","214.07","144","60.03","11"
"04/27/12 17:28:28","59.7685","25.8","213.72","236","60.03","11"
"04/27/12 17:33:28","59.7705","24.5","213.86","63","60.0","11"
"04/27/12 17:38:28","59.7723","15.5","214.19","272","60.03","11"
"04/27/12 17:43:29","59.774","30.7","214.2","40","60.0","10"
"04/27/12 17:48:27","59.7756","22.1","214.57","85","60.03","10"
"04/27/12 17:53:29","59.7771","15.3","214.2","29","60.03","10"
"04/27/12 17:58:27","59.7784","21.0","213.92","236","60.03","9"
"04/27/12 18:03:29","59.7798","16.3","213.64","76","60.07","9"
"04/27/12 18:08:29","59.7811","16.6","213.73","124","60.0","9"
"04/27/12 18:13:27","59.7824","12.9","214.26","9","60.03","9"
"04/27/12 18:18:28","59.7834","22.9","214.04","119","60.03","9"
"04/27/12 18:23:28","59.7844","12.7","214.18","254","60.03","9"
"04/27/12 18:28:28","59.7854","7.7","214.08","21","60.03","9"
"04/27/12 18:33:29","59.7863","11.0","213.45","76","60.03","8"
"04/27/12 18:38:28","59.787","13.7","213.38","115","60.03","8"
"04/27/12 18:43:28","59.7878","12.6","213.52","5","60.03","8"
"04/27/12 18:48:27","59.7884","11.7","214.2","5","60.03","8"
"04/27/12 18:53:28","59.7891","13.8","213.38","47","60.0","8"
"04/27/12 18:58:28","59.7896","14.3","213.58","91","60.07","8"
"04/27/12 19:03:27","59.7902","14.5","212.89","41","60.03","7"
"04/27/12 19:08:29","59.7906","0.0","213.53","0","60.03","8"
"04/27/12 19:13:27","59.791","0.0","213.24","0","60.03","7"
"04/27/12 19:18:28","59.7912","13.5","213.44","17","60.03","7"
"04/28/12 06:13:28","59.7918","0.0","213.46","0","60.03","2"
"04/28/12 06:18:28","59.7921","11.3","213.52","53","60.07","3"
"04/28/12 06:23:28","59.7926","0.0","213.78","0","60.03","3"
"04/28/12 06:28:28","59.7932","13.1","214.07","1","60.0","3"
"04/28/12 06:33:28","59.7939","15.3","213.99","50","60.03","4"
"04/28/12 06:38:28","59.7947","3.0","214.34","242","60.0","4"
"04/28/12 06:43:29","59.796","26.2","214.09","285","60.03","4"
"04/28/12 06:48:29","59.7975","15.5","213.61","28","60.0","5"
"04/28/12 06:53:28","59.7992","32.9","213.53","53","60.0","5"
"04/28/12 06:58:29","59.801","11.9","214.22","242","60.03","6"
"04/28/12 07:03:28","59.8024","11.3","213.75","19","60.03","6"
"04/28/12 07:08:28","59.8039","17.4","213.46","24","60.0","6"
"04/28/12 07:13:29","59.806","30.5","213.8","282","60.0","6"
"04/28/12 07:18:29","59.809","41.7","213.91","219","60.0","6"
"04/28/12 07:23:29","59.8122","50.5","214.38","99","60.07","6"
"04/28/12 07:28:29","59.8157","49.4","213.77","124","60.03","7"
"04/28/12 07:33:28","59.8193","54.9","214.31","323","60.03","7"
"04/28/12 07:38:29","59.8233","47.7","214.34","103","60.0","8"
"04/28/12 07:43:28","59.8271","60.9","214.28","165","60.0","8"
"04/28/12 07:48:28","59.8311","56.5","214.28","81","60.03","9"
"04/28/12 07:53:28","59.8349","53.0","214.63","117","60.0","9"
"04/28/12 07:58:28","59.8388","47.4","214.11","422","60.03","9"
"04/28/12 08:03:29","59.8428","61.9","215.48","146","60.03","9"
"04/28/12 08:08:27","59.847","42.7","215.82","130","60.03","9"
"04/28/12 08:13:29","59.8514","73.6","215.92","390","60.0","10"
"04/28/12 08:18:28","59.8568","83.0","215.07","405","60.0","10"
"04/28/12 08:23:28","59.8633","86.6","215.96","422","60.03","10"
"04/28/12 08:28:29","59.8702","90.3","214.99","440","60.03","11"
"04/28/12 08:33:28","59.8773","93.9","215.31","450","60.03","11"
"04/28/12 08:38:29","59.8848","96.9","215.35","469","60.03","11"
"04/28/12 08:43:28","59.8924","100.4","215.52","481","60.0","11"
"04/28/12 08:48:28","59.9003","104.6","216.28","496","60.0","11"
"04/28/12 08:53:29","59.9086","107.5","215.87","506","60.0","12"
"04/28/12 08:58:28","59.917","110.6","217.01","523","60.03","12"
"04/28/12 09:03:28","59.9258","113.7","217.29","535","60.0","13"
"04/28/12 09:08:28","59.9348","117.2","216.66","547","60.0","13"
"04/28/12 09:13:29","59.9441","120.9","216.64","566","60.0","13"
"04/28/12 09:18:28","59.9536","123.7","216.79","579","60.03","13"
"04/28/12 09:23:29","59.9633","125.7","216.26","590","60.0","14"
"04/28/12 09:28:28","59.9732","129.3","216.52","599","60.03","14"
"04/28/12 09:33:29","59.9834","131.9","216.68","612","60.0","14"
"04/28/12 09:38:28","59.9937","134.6","216.74","623","60.03","15"
"04/28/12 09:43:29","60.0043","137.7","216.94","633","60.03","15"
"04/28/12 09:48:29","60.0151","139.5","217.04","645","60.03","15"
"04/28/12 09:53:28","60.026","141.5","217.24","653","60.03","15"
"04/28/12 09:58:29","60.0372","144.0","217.58","663","60.03","15"
"04/28/12 10:03:29","60.0485","147.2","217.6","670","60.03","15"
"04/28/12 10:08:28","60.06","148.3","217.12","682","60.03","16"
"04/28/12 10:13:29","60.0716","151.0","217.0","691","60.03","16"
"04/28/12 10:18:28","60.0835","153.2","217.56","700","60.03","16"
"04/28/12 10:23:29","60.0955","154.5","217.74","707","60.03","17"
"04/28/12 10:28:29","60.1077","156.8","217.38","715","60.0","17"
"04/28/12 10:33:28","60.12","158.4","217.36","724","60.03","17"
"04/28/12 10:38:28","60.1324","160.7","217.68","733","60.0","17"
"04/28/12 10:43:28","60.145","162.6","218.33","737","60.03","17"
"04/28/12 10:48:29","60.1578","163.6","218.56","747","60.07","17"
"04/28/12 10:53:28","60.1705","165.5","218.55","749","60.0","17"
"04/28/12 10:58:29","60.1836","167.3","218.65","755","60.0","17"
"04/28/12 11:03:29","60.1966","168.2","218.56","762","60.03","17"
"04/28/12 11:08:28","60.2096","168.5","217.8","760","60.0","18"
"04/28/12 11:13:29","60.2229","170.0","217.92","772","60.03","18"
"04/28/12 11:18:29","60.2362","170.6","217.74","771","60.03","18"
"04/28/12 11:23:28","60.2493","169.8","217.2","764","60.0","19"
"04/28/12 11:28:29","60.2627","171.6","218.35","780","60.03","19"
"04/28/12 11:33:28","60.2761","172.6","217.53","782","60.03","19"
"04/28/12 11:38:28","60.2895","172.7","217.86","782","60.03","19"
"04/28/12 11:43:29","60.3031","173.9","218.02","789","60.0","20"
"04/28/12 11:48:28","60.3167","174.3","218.54","787","60.03","19"
"04/28/12 11:53:29","60.3304","175.9","217.75","796","60.0","20"
"04/28/12 11:58:28","60.3441","176.1","218.0","798","60.03","20"
"04/28/12 12:03:28","60.3578","176.7","218.31","804","60.03","20"
"04/28/12 12:08:29","60.3717","177.2","217.81","803","60.03","20"
"04/28/12 12:13:29","60.3855","176.4","218.1","801","60.0","20"
"04/28/12 12:18:29","60.3993","177.2","217.88","797","60.0","20"
"04/28/12 12:23:28","60.413","177.0","218.23","801","60.03","20"
"04/28/12 12:28:28","60.4269","177.6","218.15","803","60.03","20"
"04/28/12 12:33:29","60.4406","176.6","217.85","799","60.03","20"
"04/28/12 12:38:28","60.4544","176.3","217.86","795","60.0","20"
"04/28/12 12:43:29","60.4682","177.1","218.22","798","60.0","20"
"04/28/12 12:48:29","60.482","176.8","217.28","803","60.0","20"
"04/28/12 12:53:29","60.4958","175.8","217.88","796","60.03","20"
"04/28/12 12:58:28","60.5094","175.4","218.05","793","60.03","20"
"04/28/12 13:03:28","60.5231","174.4","217.77","792","60.07","20"
"04/28/12 13:08:29","60.5367","175.0","217.14","797","60.03","20"
"04/28/12 13:13:28","60.5503","173.2","217.9","785","60.03","20"
"04/28/12 13:18:28","60.5638","173.7","218.37","781","60.03","20"
"04/28/12 13:23:29","60.5773","172.1","217.92","780","60.03","20"
"04/28/12 13:28:29","60.5907","170.9","217.69","776","60.03","20"
"04/28/12 13:33:29","60.604","170.1","217.84","772","60.0","20"
"04/28/12 13:38:28","60.6172","168.4","218.33","764","60.03","20"
"04/28/12 13:43:30","60.6304","167.4","218.59","760","60.03","20"
"04/28/12 13:48:29","60.6434","166.2","218.26","755","60.03","20"
"04/28/12 13:53:30","60.6434","165.3","218.84","745","60.03","20"
"04/28/12 13:58:29","60.6562","164.2","218.76","744","60.03","20"
"04/28/12 14:03:28","60.6688","162.6","218.03","738","60.03","20"
"04/28/12 14:08:29","60.6815","160.4","218.19","726","60.03","21"
"04/28/12 14:13:28","60.6939","159.2","218.01","723","60.0","21"
"04/28/12 14:18:29","60.7063","157.1","217.84","718","60.03","21"
"04/28/12 14:23:28","60.7184","155.4","217.58","713","60.07","21"
"04/28/12 14:28:29","60.7305","153.6","217.4","702","60.03","21"
"04/28/12 14:33:28","60.7422","151.3","217.13","692","60.03","22"
"04/28/12 14:38:29","60.754","150.0","218.15","688","60.03","22"
"04/28/12 14:43:29","60.7657","148.3","217.85","677","60.03","21"
"04/28/12 14:48:28","60.7772","146.5","218.05","668","60.03","21"
"04/28/12 14:53:29","60.7886","145.6","217.68","666","60.0","20"
"04/28/12 14:58:29","60.7997","142.3","217.59","654","60.03","20"
"04/28/12 15:03:29","60.8107","139.8","217.48","647","60.07","20"
"04/28/12 15:08:30","60.8216","138.0","218.31","633","60.03","20"
"04/28/12 15:13:28","60.8322","134.7","217.58","626","60.03","20"
"04/28/12 15:18:29","60.8427","133.0","217.51","612","60.03","20"
"04/28/12 15:23:29","60.8529","129.7","217.27","603","60.07","20"
"04/28/12 15:28:29","60.8629","127.2","216.97","589","60.03","20"
"04/28/12 15:33:29","60.8727","125.1","217.02","583","60.0","20"
"04/28/12 15:38:29","60.8823","121.8","217.07","569","60.03","20"
"04/28/12 15:43:28","60.8917","119.5","217.52","562","60.03","19"
"04/28/12 15:48:29","60.901","116.3","217.13","545","60.03","19"
"04/28/12 15:53:28","60.9098","113.7","217.18","534","60.03","19"
"04/28/12 15:58:29","60.9186","110.3","216.94","520","60.03","19"
"04/28/12 16:03:28","60.927","107.5","216.85","509","60.03","19"
"04/28/12 16:08:29","60.9353","103.9","216.45","493","60.07","18"
"04/28/12 16:13:29","60.9432","100.8","216.45","485","60.03","18"
"04/28/12 16:18:29","60.951","97.7","216.51","465","60.03","18"
"04/28/12 16:23:29","60.9584","94.4","215.65","453","60.0","18"
"04/28/12 16:28:28","60.9655","90.9","215.72","437","60.03","18"
"04/28/12 16:33:29","60.9724","87.5","214.96","422","60.03","18"
"04/28/12 16:38:29","60.9791","83.7","215.55","405","60.03","17"
"04/28/12 16:48:29","60.9916","76.3","215.34","374","60.03","17"
"04/28/12 16:53:30","60.9974","72.4","215.0","363","60.03","16"
"04/28/12 16:58:28","61.0029","68.7","214.61","346","60.03","16"
"04/28/12 17:03:28","61.008","64.4","215.03","326","60.03","15"
"04/28/12 17:08:28","61.0126","45.2","214.2","376","60.03","15"
"04/28/12 17:13:29","61.0165","55.9","214.52","151","60.03","15"
"04/28/12 17:18:28","61.0204","43.5","214.09","270","60.03","15"
"04/28/12 17:23:29","61.0242","53.6","214.04","290","60.03","15"
"04/28/12 17:28:29","61.0277","36.3","214.7","94","60.03","15"
"04/28/12 17:33:29","61.0308","32.6","214.67","328","60.03","14"
"04/28/12 17:38:28","61.0336","38.2","214.49","209","60.03","14"
"04/28/12 17:43:28","61.0361","33.5","214.51","259","60.07","13"
"04/28/12 17:48:28","61.0382","23.1","213.92","58","60.03","13"
"04/28/12 17:53:29","61.04","15.0","214.01","74","60.03","13"
"04/28/12 17:58:28","61.0415","25.2","213.77","143","60.07","13"
"04/28/12 18:03:28","61.0426","7.2","213.83","1","60.03","13"
"04/28/12 18:08:28","61.0435","12.2","213.58","123","60.03","13"
"04/28/12 18:13:29","61.0442","8.3","213.93","214","60.0","12"
"04/28/12 18:18:29","61.0447","0.0","213.44","0","60.03","12"
"04/28/12 18:23:29","61.0451","14.1","213.2","19","60.0","11"
"04/28/12 18:28:28","61.0455","0.0","213.96","0","60.03","11"
"04/28/12 18:33:28","61.0457","0.0","213.44","0","60.03","11"
"04/28/12 18:38:30","61.0461","0.0","213.29","0","60.03","11"
"04/28/12 18:43:28","61.0463","0.0","213.43","0","60.03","11"
"04/28/12 18:48:30","61.0465","0.0","213.22","0","60.03","11"
"04/28/12 18:53:29","61.0467","0.0","213.56","0","60.03","10"
"04/28/12 18:58:29","61.047","13.7","213.62","1","60.07","10"
"04/29/12 06:28:31","61.0478","0.0","213.7","0","60.03","3"
"04/29/12 06:33:30","61.0481","14.8","213.74","3","60.03","4"
"04/29/12 06:38:30","61.0486","11.0","214.39","1","60.03","4"
"04/29/12 06:43:31","61.0493","13.7","214.41","74","60.03","4"
"04/29/12 06:48:31","61.0504","11.8","213.83","8","60.03","5"
"04/29/12 06:53:31","61.0517","26.9","214.0","239","60.03","6"
"04/29/12 06:58:32","61.0534","20.9","214.0","171","60.07","6"
"04/29/12 07:03:30","61.0551","15.8","213.76","46","60.0","6"
"04/29/12 07:08:32","61.0571","30.3","214.18","16","60.03","6"
"04/29/12 07:13:30","61.0593","36.0","214.45","230","60.03","7"
"04/29/12 07:18:31","61.062","31.1","214.85","147","60.0","7"
"04/29/12 07:23:31","61.0649","46.2","214.74","103","60.03","8"
"04/29/12 07:28:30","61.0682","41.3","213.97","326","60.07","9"
"04/29/12 07:33:30","61.0717","52.9","213.69","418","60.03","9"
"04/29/12 07:38:31","61.0755","37.3","213.9","91","60.0","9"
"04/29/12 07:43:32","61.0794","56.8","215.06","265","60.03","10"
"04/29/12 07:48:32","61.0834","43.2","214.5","369","60.03","11"
"04/29/12 07:53:30","61.0872","56.6","214.7","92","60.03","11"
"04/29/12 07:58:31","61.0912","63.0","215.1","315","60.07","12"
"04/29/12 08:03:32","61.0951","61.1","215.03","112","60.0","13"
"04/29/12 08:08:32","61.0994","60.8","214.7","362","60.0","13"
"04/29/12 08:13:31","61.1038","73.8","215.05","334","60.0","14"
"04/29/12 08:18:31","61.1088","79.6","215.71","393","60.03","15"
"04/29/12 08:23:31","61.1152","83.8","215.09","409","60.03","15"
"04/29/12 08:28:32","61.1218","87.2","214.97","425","60.03","15"
"04/29/12 08:33:30","61.1287","90.7","215.74","439","60.03","16"
"04/29/12 08:38:31","61.1359","94.9","215.67","455","60.0","17"
"04/29/12 08:43:31","61.1433","97.4","215.86","464","60.03","17"
"04/29/12 08:48:31","61.1511","100.0","216.21","479","60.0","18"
"04/29/12 08:53:32","61.159","103.7","216.77","491","60.03","18"
"04/29/12 08:58:31","61.1671","106.1","216.48","505","60.03","19"
"04/29/12 09:03:32","61.1756","109.1","216.96","514","60.0","19"
"04/29/12 09:08:31","61.1841","111.0","216.27","522","60.0","20"
"04/29/12 09:13:30","61.1929","114.0","216.9","534","60.0","20"
"04/29/12 09:18:31","61.2019","116.6","216.5","545","60.03","21"
"04/29/12 09:23:31","61.211","119.7","216.93","559","60.03","21"
"04/29/12 09:28:32","61.2205","122.4","217.27","569","60.03","22"
"04/29/12 09:33:30","61.2301","125.5","217.37","583","60.03","22"
"04/29/12 09:38:31","61.24","128.8","218.12","596","60.03","22"
"04/29/12 09:43:31","61.2501","131.0","218.07","600","60.03","22"
"04/29/12 09:48:31","61.2604","132.6","218.26","614","60.03","23"
"04/29/12 09:53:31","61.2708","134.3","218.0","618","60.0","23"
"04/29/12 09:58:31","61.2814","136.5","217.92","630","60.07","24"
"04/29/12 10:03:31","61.292","138.5","218.59","634","60.03","24"
"04/29/12 10:08:30","61.3029","140.5","218.07","647","60.0","25"
"04/29/12 10:13:30","61.3139","143.0","218.31","653","60.0","25"
"04/29/12 10:18:32","61.3252","145.5","218.13","665","60.03","25"
"04/29/12 10:23:31","61.3366","148.0","218.42","677","60.0","26"
"04/29/12 10:28:31","61.3482","149.5","218.71","682","60.03","26"
"04/29/12 10:33:32","61.3599","151.8","218.39","690","60.0","26"
"04/29/12 10:38:32","61.3718","152.6","218.59","696","60.0","26"
"04/29/12 10:43:31","61.3837","154.3","218.94","703","60.03","27"
"04/29/12 10:48:30","61.3958","155.3","218.76","702","60.03","27"
"04/29/12 10:53:31","61.4078","152.5","217.94","698","60.03","28"
"04/29/12 10:58:32","61.42","157.1","217.93","713","60.0","29"
"04/29/12 11:03:31","61.4324","161.2","218.23","731","60.03","29"
"04/29/12 11:08:32","61.445","162.9","218.2","742","60.03","29"
"04/29/12 11:13:31","61.4577","166.6","218.49","754","60.03","29"
"04/29/12 11:18:31","61.4708","168.8","218.86","766","60.03","30"
"04/29/12 11:23:30","61.484","164.7","218.6","747","60.0","30"
"04/29/12 11:28:31","61.4967","175.5","218.04","789","60.0","31"
"04/29/12 11:33:31","61.507","66.5","215.29","333","60.03","30"
"04/29/12 11:38:32","61.5162","147.1","218.27","675","60.03","29"
"04/29/12 11:43:30","61.5252","143.4","217.66","657","60.0","29"
"04/29/12 11:48:31","61.5387","177.8","218.28","805","60.03","29"
"04/29/12 11:53:32","61.5522","173.6","218.62","782","60.03","29"
"04/29/12 11:58:31","61.5656","171.4","218.04","776","60.0","30"
"04/29/12 12:03:32","61.5788","156.9","217.37","714","60.0","30"
"04/29/12 12:08:31","61.5911","161.2","218.46","732","60.0","30"
"04/29/12 12:13:30","61.6037","166.1","218.47","754","60.0","31"
"04/29/12 12:18:31","61.6168","167.4","219.2","755","60.03","31"
"04/29/12 12:23:32","61.6299","166.7","217.44","757","60.0","31"
"04/29/12 12:28:30","61.6428","167.5","217.61","760","60.0","31"
"04/29/12 12:33:31","61.6559","169.1","217.56","766","60.0","31"
"04/29/12 12:38:32","61.6692","170.6","217.83","775","60.0","30"
"04/29/12 12:43:31","61.6825","169.2","218.89","765","60.03","30"
"04/29/12 12:48:32","61.6958","172.7","218.22","782","60.03","30"
"04/29/12 12:53:31","61.7086","151.7","217.83","694","60.03","29"
"04/29/12 12:58:32","61.7212","172.2","217.95","780","60.03","29"
"04/29/12 13:03:31","61.7339","166.5","217.95","757","60.03","29"
"04/29/12 13:08:31","61.7462","149.6","217.19","685","60.03","28"
"04/29/12 13:13:30","61.7575","150.4","217.12","693","60.0","28"
"04/29/12 13:18:30","61.7695","147.4","217.44","680","60.07","27"
"04/29/12 13:23:31","61.7812","151.3","217.66","691","60.03","27"
"04/29/12 13:28:30","61.793","160.6","217.84","731","60.03","27"
"04/29/12 13:33:32","61.8042","147.1","218.09","672","60.0","26"
"04/29/12 13:38:31","61.8152","149.2","217.4","683","60.0","26"
"04/29/12 13:43:31","61.8259","144.6","217.6","662","60.0","25"
"04/29/12 13:48:31","61.8371","148.8","218.42","681","60.03","25"
"04/29/12 13:53:32","61.8486","156.8","217.73","717","60.0","25"
"04/29/12 13:58:31","61.8601","137.9","217.22","637","60.03","25"
"04/29/12 14:03:32","61.8716","146.1","218.1","665","60.03","25"
"04/29/12 14:08:31","61.8831","138.5","218.23","636","60.03","25"
"04/29/12 14:13:32","61.8941","155.2","218.69","704","60.0","25"
"04/29/12 14:18:30","61.9051","132.6","218.06","611","60.03","25"
"04/29/12 14:23:32","61.916","146.9","219.05","672","60.0","24"
"04/29/12 14:28:32","61.9264","141.7","218.16","650","60.0","24"
"04/29/12 14:33:31","61.9369","131.1","218.17","604","60.03","24"
"04/29/12 14:38:31","61.948","146.4","218.68","670","60.0","24"
"04/29/12 14:43:30","61.9583","128.0","217.99","589","60.03","23"
"04/29/12 14:48:30","61.9687","133.2","218.35","612","60.03","23"
"04/29/12 14:53:31","61.9785","124.7","217.46","580","60.03","23"
"04/29/12 14:58:30","61.988","123.6","217.71","574","60.03","22"
"04/29/12 15:03:32","61.9978","122.9","217.52","571","60.03","22"
"04/29/12 15:08:31","62.0073","121.8","217.49","563","60.0","22"
"04/29/12 15:13:30","62.0164","108.8","216.12","517","60.03","22"
"04/29/12 15:18:30","62.0242","99.8","215.12","478","60.0","21"
"04/29/12 15:23:32","62.0329","101.5","216.69","482","60.03","21"
"04/29/12 15:28:31","62.0412","114.8","217.29","538","60.0","21"
"04/29/12 15:33:32","62.0493","79.3","216.42","386","60.03","21"
"04/29/12 15:38:32","62.0577","105.6","216.5","500","60.03","21"
"04/29/12 15:43:31","62.0658","108.7","216.69","515","60.03","21"
"04/29/12 15:48:30","62.0739","103.8","217.26","492","60.03","20"
"04/29/12 15:53:32","62.0816","94.0","216.47","449","60.03","20"
"04/29/12 15:58:30","62.0887","89.8","216.37","431","60.0","20"
"04/29/12 16:03:31","62.0954","84.0","216.54","408","60.03","20"
"04/29/12 16:08:31","62.1019","86.6","216.42","421","60.03","19"
"04/29/12 16:13:31","62.1084","79.1","216.31","385","60.0","19"
"04/29/12 16:18:31","62.1145","78.0","216.44","380","60.03","19"
"04/29/12 16:23:32","62.1202","70.5","215.61","349","60.03","19"
"04/29/12 16:28:32","62.1261","75.7","215.42","374","60.03","19"
"04/29/12 16:33:31","62.1315","69.5","215.57","349","60.0","19"
"04/29/12 16:38:31","62.1369","68.9","215.08","347","60.03","18"
"04/29/12 16:43:32","62.1421","66.4","215.79","332","60.03","18"
"04/29/12 16:48:31","62.1471","64.9","215.56","327","60.0","18"
"04/29/12 16:53:30","62.152","62.8","214.77","319","60.03","17"
"04/29/12 16:58:31","62.1564","47.0","214.77","344","60.03","17"
"04/29/12 17:03:32","62.1603","45.6","214.9","193","60.03","17"
"04/29/12 17:08:30","62.1642","55.7","214.69","316","60.03","17"
"04/29/12 17:13:31","62.168","50.9","214.2","404","60.0","17"
"04/29/12 17:18:32","62.1717","48.6","213.96","254","60.0","17"
"04/29/12 17:23:30","62.175","48.1","214.08","363","60.03","17"
"04/29/12 17:28:31","62.1781","34.2","214.55","197","60.03","16"
"04/29/12 17:33:31","62.1807","31.3","214.31","75","60.03","16"
"04/29/12 17:38:32","62.1834","30.3","213.81","89","60.0","16"
"04/29/12 17:43:31","62.1858","36.2","213.89","123","60.03","15"
"04/29/12 17:48:31","62.1883","26.0","214.45","64","60.0","15"
"04/29/12 17:53:31","62.1905","26.5","214.0","20","60.03","15"
"04/29/12 17:58:31","62.1923","28.3","214.98","128","60.03","15"
"04/29/12 18:03:32","62.1938","19.4","214.23","53","60.07","14"
"04/29/12 18:08:31","62.1953","30.2","213.98","231","60.03","14"
"04/29/12 18:13:32","62.1966","17.0","213.46","17","60.03","14"
"04/29/12 18:18:31","62.198","25.0","213.05","231","60.07","13"
"04/29/12 18:23:32","62.1992","14.9","213.09","164","60.03","13"
"04/29/12 18:28:30","62.2003","13.0","213.91","2","60.03","13"
"04/29/12 18:33:31","62.2012","7.6","213.52","160","60.03","13"
"04/29/12 18:38:32","62.2021","12.8","213.22","0","60.03","13"
"04/29/12 18:43:31","62.2029","0.0","212.76","0","60.03","12"
"04/29/12 18:48:31","62.2036","14.4","213.65","9","60.0","12"
"04/29/12 18:53:30","62.2041","0.0","213.05","0","60.03","12"
"04/29/12 18:58:32","62.2047","0.0","213.19","0","60.03","11"
"04/29/12 19:03:30","62.2051","0.0","213.25","0","59.96","11"
"04/29/12 19:08:30","62.2054","0.0","213.19","0","60.0","11"
"04/29/12 19:13:32","62.2056","0.0","213.23","0","60.0","11"
"04/30/12 06:43:31","62.206","0.0","213.02","0","60.03","9"
"04/30/12 06:48:33","62.2062","0.0","213.82","0","60.03","9"
"04/30/12 06:53:32","62.2065","7.6","213.62","0","60.03","9"
"04/30/12 06:58:31","62.2069","9.1","212.72","0","60.03","9"
"04/30/12 07:03:31","62.2073","0.0","213.27","0","60.03","10"
"04/30/12 07:08:32","62.2077","12.9","214.19","15","60.03","10"
"04/30/12 07:13:31","62.2082","12.8","213.85","1","60.0","10"
"04/30/12 07:18:32","62.209","15.9","213.77","184","60.03","10"
"04/30/12 07:23:33","62.21","10.7","214.14","137","60.03","11"
"04/30/12 07:28:32","62.2111","12.6","214.38","187","60.03","11"
"04/30/12 07:33:31","62.2123","20.2","214.42","104","60.0","11"
"04/30/12 07:38:31","62.2136","11.0","214.74","259","60.03","11"
"04/30/12 07:43:33","62.2148","13.9","213.97","215","60.0","11"
"04/30/12 07:48:31","62.2158","16.1","214.79","81","60.03","11"
"04/30/12 07:53:31","62.2169","13.1","214.39","21","60.03","11"
"04/30/12 07:58:32","62.2181","23.2","214.99","138","60.03","11"
"04/30/12 08:03:32","62.2194","18.7","214.75","285","60.0","11"
"04/30/12 08:08:32","62.2207","13.6","214.41","23","60.03","12"
"04/30/12 08:13:31","62.2222","28.2","214.33","98","60.0","12"
"04/30/12 08:18:32","62.2241","18.4","213.69","196","60.0","12"
"04/30/12 08:23:31","62.2264","26.9","214.55","170","60.0","12"
"04/30/12 08:28:32","62.2283","24.8","214.07","30","60.0","12"
"04/30/12 08:33:31","62.2307","42.8","214.91","295","60.0","12"
"04/30/12 08:38:31","62.2341","42.5","214.48","177","60.03","13"
"04/30/12 08:43:31","62.2374","33.0","214.28","165","60.03","13"
"04/30/12 08:48:32","62.2399","28.5","214.06","222","60.0","13"
"04/30/12 08:53:32","62.241","14.0","214.28","256","60.0","13"
"04/30/12 08:58:32","62.2448","134.0","217.66","621","60.03","13"
"04/30/12 09:03:31","62.2494","15.2","214.57","290","59.96","13"
"04/30/12 09:08:32","62.2505","12.9","214.38","3","60.07","13"
"04/30/12 09:13:31","62.2513","10.9","214.49","107","60.07","13"
"04/30/12 09:18:32","62.2517","0.0","213.08","0","60.0","13"
"04/30/12 09:23:32","62.2523","14.7","213.79","13","60.03","12"
"04/30/12 09:28:32","62.2533","16.9","214.09","19","60.0","12"
"04/30/12 09:33:31","62.2549","11.4","214.67","254","60.0","12"
"04/30/12 09:38:31","62.2563","12.2","214.56","15","60.03","12"
"04/30/12 09:43:32","62.2578","25.5","213.68","32","60.0","12"
"04/30/12 09:48:33","62.2593","24.2","214.55","273","60.0","12"
"04/30/12 09:53:33","62.2611","24.9","213.94","15","60.03","12"
"04/30/12 09:58:31","62.2627","29.5","213.37","99","60.03","13"
"04/30/12 10:03:32","62.2643","13.2","213.73","59","60.0","12"
"04/30/12 10:08:32","62.2658","11.1","212.9","2","60.03","12"
"04/30/12 10:13:31","62.2674","20.3","214.0","237","60.0","13"
"04/30/12 10:18:32","62.2686","16.1","213.29","25","60.03","13"
"04/30/12 10:23:32","62.27","22.4","213.57","189","60.0","13"
"04/30/12 10:28:33","62.2713","12.7","213.46","43","60.0","13"
"04/30/12 10:33:31","62.2725","23.6","213.8","95","60.0","12"
"04/30/12 10:38:32","62.274","19.4","214.59","25","60.03","12"
"04/30/12 10:43:31","62.276","15.0","213.88","28","60.0","12"
"04/30/12 10:48:32","62.2779","33.6","213.22","13","60.03","13"
"04/30/12 10:53:32","62.28","32.9","213.42","215","60.0","13"
"04/30/12 10:58:31","62.2818","35.0","214.36","28","60.0","13"
"04/30/12 11:03:33","62.2839","26.7","215.37","181","60.0","13"
"04/30/12 11:08:33","62.2861","34.3","214.4","124","60.03","13"
"04/30/12 11:13:33","62.2881","14.7","214.27","19","60.0","13"
"04/30/12 11:18:32","62.2901","27.1","214.66","66","60.0","13"
"04/30/12 11:23:32","62.2922","36.6","214.71","312","60.0","13"
"04/30/12 11:28:32","62.294","11.7","214.47","25","60.0","13"
"04/30/12 11:33:31","62.2957","25.4","214.01","124","60.0","13"
"04/30/12 11:38:32","62.2975","21.3","213.93","295","60.0","13"
"04/30/12 11:43:31","62.2988","16.5","213.88","266","60.0","14"
"04/30/12 11:48:32","62.3002","13.3","213.74","10","60.03","14"
"04/30/12 11:53:32","62.3015","16.9","213.66","50","60.0","14"
"04/30/12 11:58:31","62.3028","23.4","213.7","145","60.0","13"
"04/30/12 12:03:33","62.3041","15.2","214.11","8","60.0","14"
"04/30/12 12:08:32","62.3051","16.4","213.68","211","60.0","13"
"04/30/12 12:13:33","62.3061","14.9","213.98","5","60.03","13"
"04/30/12 12:18:31","62.3071","13.0","213.5","9","59.96","13"
"04/30/12 12:23:32","62.3082","13.9","213.49","8","60.0","13"
"04/30/12 12:28:32","62.3094","23.6","214.4","74","60.03","13"
"04/30/12 12:33:33","62.3107","4.3","214.13","45","60.0","13"
"04/30/12 12:38:31","62.3115","6.6","213.98","213","60.03","13"
"04/30/12 12:43:32","62.3124","13.7","214.52","200","60.03","13"
"04/30/12 12:48:31","62.3139","12.4","214.17","66","60.03","13"
"04/30/12 12:53:33","62.3156","29.5","214.39","86","60.03","13"
"04/30/12 12:58:31","62.3172","20.7","214.53","112","60.0","13"
"04/30/12 13:03:31","62.3187","20.7","214.92","15","60.03","13"
"04/30/12 13:08:32","62.3202","21.5","214.52","116","60.0","13"
"04/30/12 13:13:31","62.3221","13.8","215.47","307","60.03","13"
"04/30/12 13:18:32","62.3238","15.1","214.51","264","60.03","13"
"04/30/12 13:23:32","62.3257","21.8","214.34","15","60.03","13"
"04/30/12 13:28:31","62.3275","33.6","214.77","96","60.03","13"
"04/30/12 13:33:32","62.3295","34.9","214.28","81","60.0","13"
"04/30/12 13:38:32","62.3312","12.1","214.51","252","60.03","13"
"04/30/12 13:43:33","62.3329","16.5","215.12","221","60.03","13"
"04/30/12 13:48:32","62.3347","30.4","214.84","65","60.03","13"
"04/30/12 13:53:32","62.3362","17.4","215.13","45","60.03","13"
"04/30/12 13:58:32","62.3375","13.8","214.53","110","60.03","13"
"04/30/12 14:03:31","62.3388","16.6","214.62","143","60.0","13"
"04/30/12 14:08:32","62.34","23.4","215.34","174","60.0","13"
"04/30/12 14:13:32","62.3412","17.2","215.0","232","60.03","13"
"04/30/12 14:18:33","62.3424","16.6","215.11","3","60.03","13"
"04/30/12 14:23:32","62.3438","13.5","215.27","12","60.03","13"
"04/30/12 14:28:33","62.3455","13.8","214.04","119","60.0","13"
"04/30/12 14:33:31","62.3473","32.9","213.78","82","60.03","13"
"04/30/12 14:38:32","62.3494","29.5","213.84","125","60.03","13"
"04/30/12 14:43:32","62.3519","42.2","214.64","209","60.0","13"
"04/30/12 14:48:32","62.355","48.0","214.17","253","60.0","14"
"04/30/12 14:53:32","62.3582","37.9","214.25","272","60.0","14"
"04/30/12 14:58:33","62.3613","32.6","213.84","166","60.03","15"
"04/30/12 15:03:31","62.364","38.4","214.06","133","60.03","15"
"04/30/12 15:08:31","62.3666","39.6","213.98","238","60.0","15"
"04/30/12 15:13:32","62.3692","35.6","213.37","74","60.03","15"
"04/30/12 15:18:32","62.3718","37.1","213.76","199","60.0","15"
"04/30/12 15:23:32","62.3754","33.9","214.06","98","60.03","16"
"04/30/12 15:28:31","62.3784","29.8","214.12","294","60.03","16"
"04/30/12 15:33:32","62.381","43.2","214.02","249","60.03","16"
"04/30/12 15:38:33","62.3848","57.5","213.81","141","60.03","17"
"04/30/12 15:43:31","62.388","37.7","214.31","137","60.03","17"
"04/30/12 15:48:32","62.3918","48.5","214.18","126","60.03","17"
"04/30/12 15:53:32","62.3957","39.2","213.84","263","60.03","17"
"04/30/12 15:58:31","62.3992","39.0","214.03","335","60.07","18"
"04/30/12 16:03:32","62.4022","39.0","213.77","237","60.0","18"
"04/30/12 16:08:31","62.4047","37.4","213.62","70","60.03","18"
"04/30/12 16:13:32","62.4072","26.4","213.51","135","60.03","18"
"04/30/12 16:18:32","62.4092","23.2","213.78","256","60.0","18"
"04/30/12 16:23:32","62.4112","30.5","213.89","265","60.0","17"
"04/30/12 16:28:32","62.4129","16.7","213.93","191","60.03","17"
"04/30/12 16:33:32","62.415","24.2","213.39","128","60.03","17"
"04/30/12 16:38:31","62.4167","13.9","213.56","194","60.03","17"
"04/30/12 16:43:32","62.4182","22.4","213.39","236","60.03","17"
"04/30/12 16:48:31","62.4195","15.4","213.09","13","60.0","17"
"04/30/12 16:53:32","62.4208","15.8","213.38","5","60.03","17"
"04/30/12 16:58:32","62.4219","11.2","213.29","216","60.03","17"
"04/30/12 17:03:33","62.4232","16.0","213.64","29","60.03","17"
"04/30/12 17:08:31","62.4247","14.0","213.12","70","60.03","17"
"04/30/12 17:13:32","62.4268","36.9","213.1","214","60.03","17"
"04/30/12 17:18:32","62.4296","27.5","214.02","99","60.03","17"
"04/30/12 17:23:32","62.4316","26.3","214.42","34","60.03","17"
"04/30/12 17:28:31","62.4337","38.3","214.75","116","60.03","17"
"04/30/12 17:33:32","62.4358","15.1","214.98","147","60.03","17"
"04/30/12 17:38:32","62.4379","38.5","215.61","175","60.03","18"
"04/30/12 17:43:32","62.4401","23.2","214.1","22","60.03","18"
"04/30/12 17:48:32","62.4418","22.8","214.86","271","60.07","18"
"04/30/12 17:53:32","62.4431","23.1","214.79","194","60.0","18"
"04/30/12 17:58:33","62.4441","10.2","214.77","28","60.07","17"
"04/30/12 18:03:31","62.4453","12.8","214.56","143","60.03","17"
"04/30/12 18:08:32","62.4463","13.7","214.08","64","60.0","17"
"04/30/12 18:13:31","62.4472","12.4","214.31","60","60.03","17"
"04/30/12 18:18:32","62.4479","13.0","214.11","48","60.07","16"
"04/30/12 18:23:32","62.4486","14.4","214.27","1","60.03","16"
"04/30/12 18:28:31","62.4491","14.7","214.44","79","60.03","16"
"04/30/12 18:33:32","62.4496","0.0","213.88","0","60.03","16"
"04/30/12 18:38:33","62.45","0.0","214.04","0","60.03","16"
"04/30/12 18:43:31","62.4503","0.0","214.76","0","60.03","15"
"04/30/12 18:48:32","62.4506","12.6","214.32","103","60.07","15"
"04/30/12 18:53:32","62.4509","13.3","214.19","2","60.03","15"
"04/30/12 18:58:32","62.4512","0.0","213.61","0","60.03","15"
"04/30/12 19:03:32","62.4516","0.7","213.74","0","60.03","15"
"04/30/12 19:08:31","62.4519","0.0","213.97","0","60.03","15"
"04/30/12 19:13:32","62.4521","14.0","214.53","39","60.03","14"
"05/01/12 06:18:33","62.4529","0.0","212.34","0","60.03","9"
"05/01/12 06:23:31","62.4532","0.0","212.14","0","60.0","9"
"05/01/12 06:28:33","62.4535","0.0","212.71","0","60.03","9"
"05/01/12 06:33:33","62.4539","0.0","213.9","0","60.03","9"
"05/01/12 06:38:32","62.4542","0.0","213.73","0","60.0","10"
"05/01/12 06:43:33","62.4546","0.0","213.85","0","60.03","10"
"05/01/12 06:48:33","62.4549","0.0","213.79","0","60.03","10"
"05/01/12 06:53:33","62.4552","0.0","213.95","0","60.03","10"
"05/01/12 06:58:32","62.4554","0.0","212.62","0","60.03","11"
"05/01/12 07:03:32","62.456","12.0","214.2","43","60.03","10"
"05/01/12 07:08:32","62.4572","34.4","213.89","325","60.03","11"
"05/01/12 07:13:33","62.4594","33.8","214.39","252","60.03","11"
"05/01/12 07:18:32","62.4617","32.7","214.44","215","60.07","12"
"05/01/12 07:23:32","62.464","34.4","215.57","86","60.03","13"
"05/01/12 07:28:32","62.4672","33.5","214.89","302","60.03","13"
"05/01/12 07:33:33","62.4701","48.2","214.92","346","60.03","13"
"05/01/12 07:38:32","62.4722","15.7","214.04","21","60.03","14"
"05/01/12 07:43:33","62.4732","0.0","213.38","0","60.0","14"
"05/01/12 07:48:32","62.4738","0.0","213.66","0","60.03","14"
"05/01/12 07:53:32","62.4749","29.2","214.29","70","60.03","14"
"05/01/12 07:58:33","62.4772","54.0","215.65","408","60.0","15"
"05/01/12 08:03:33","62.4803","14.3","213.47","63","60.07","15"
"05/01/12 08:08:32","62.4832","41.2","214.95","260","60.03","15"
"05/01/12 08:13:32","62.4869","48.3","216.17","169","60.0","16"
"05/01/12 08:18:33","62.492","77.5","217.55","379","60.0","17"
"05/01/12 08:23:33","62.4968","32.1","214.61","80","60.03","18"
"05/01/12 08:28:32","62.5011","87.6","215.66","423","60.0","18"
"05/01/12 08:33:32","62.5057","91.9","216.32","440","60.03","19"
"05/01/12 08:38:33","62.5128","47.2","215.25","364","60.03","20"
"05/01/12 08:43:32","62.5172","32.3","214.18","189","60.0","20"
"05/01/12 08:48:33","62.5187","14.6","213.88","236","60.03","20"
"05/01/12 08:53:32","62.5206","33.0","214.3","233","60.03","20"
"05/01/12 08:58:32","62.5224","17.0","214.15","15","60.0","20"
"05/01/12 09:03:32","62.5251","49.2","214.15","376","60.03","20"
"05/01/12 09:08:33","62.5313","43.5","214.65","375","60.07","21"
"05/01/12 09:13:33","62.539","103.6","216.11","493","60.0","22"
"05/01/12 09:18:33","62.547","105.9","216.51","503","60.03","23"
"05/01/12 09:23:33","62.5554","109.7","217.01","516","60.03","23"
"05/01/12 09:28:33","62.564","114.1","217.48","538","60.03","24"
"05/01/12 09:33:33","62.5726","61.9","215.83","425","60.0","25"
"05/01/12 09:38:33","62.5765","39.3","215.54","390","60.0","25"
"05/01/12 09:43:32","62.5826","58.3","216.15","283","60.0","26"
"05/01/12 09:48:31","62.589","128.3","217.52","596","60.03","26"
"05/01/12 09:53:33","62.5989","122.4","217.31","572","60.0","27"
"05/01/12 09:58:32","62.6073","96.6","216.72","459","60.0","27"
"05/01/12 10:03:33","62.6164","125.6","217.4","585","60.0","28"
"05/01/12 10:08:32","62.6248","105.8","216.6","503","60.03","29"
"05/01/12 10:13:33","62.6342","76.5","215.73","376","60.0","29"
"05/01/12 10:18:32","62.6409","92.4","216.67","443","60.03","29"
