"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/01/12 10:23:32","62.65","132.4","218.11","610","60.0","30"
"05/01/12 10:28:33","62.6602","116.2","217.5","540","60.03","31"
"05/01/12 10:33:33","62.6704","125.4","219.4","577","60.0","31"
"05/01/12 10:38:33","62.6805","132.4","217.53","615","60.03","32"
"05/01/12 10:43:32","62.6888","105.6","216.33","502","60.0","32"
"05/01/12 10:48:32","62.6959","86.0","216.18","419","60.03","31"
"05/01/12 10:53:33","62.7032","91.4","216.01","442","60.0","31"
"05/01/12 10:58:32","62.7137","164.5","217.95","750","60.03","32"
"05/01/12 11:03:33","62.7246","121.1","217.31","563","60.03","32"
"05/01/12 11:08:33","62.733","88.7","216.39","428","60.03","32"
"05/01/12 11:13:32","62.7402","80.9","216.16","397","60.03","32"
"05/01/12 11:18:31","62.7502","81.8","217.09","396","60.0","33"
"05/01/12 11:23:33","62.7594","160.1","218.93","723","60.03","33"
"05/01/12 11:28:32","62.7717","165.6","218.22","748","60.03","35"
"05/01/12 11:33:33","62.7785","75.5","215.89","373","60.0","33"
"05/01/12 11:38:32","62.7896","169.4","218.04","760","60.0","35"
"05/01/12 11:43:32","62.8001","121.4","216.67","568","60.03","34"
"05/01/12 11:48:31","62.8096","167.3","217.5","756","60.0","35"
"05/01/12 11:53:33","62.8145","49.5","214.37","216","60.03","34"
"05/01/12 11:58:32","62.8181","37.7","214.51","208","60.03","32"
"05/01/12 12:03:33","62.8215","45.1","214.11","261","60.03","32"
"05/01/12 12:08:32","62.8249","33.3","214.8","259","60.03","31"
"05/01/12 12:13:32","62.8275","28.4","215.27","133","60.03","30"
"05/01/12 12:18:33","62.8295","26.0","214.62","211","60.03","29"
"05/01/12 12:23:32","62.8311","19.6","214.06","321","60.03","28"
"05/01/12 12:28:33","62.8334","33.0","215.03","114","60.0","27"
"05/01/12 12:33:31","62.8356","33.9","214.72","253","60.0","27"
"05/01/12 12:38:31","62.8379","34.2","214.74","265","60.03","26"
"05/01/12 12:43:32","62.8412","58.7","214.44","251","60.03","25"
"05/01/12 12:48:32","62.8475","80.9","216.44","394","60.0","25"
"05/01/12 12:53:32","62.8537","81.7","214.58","399","60.03","25"
"05/01/12 12:58:32","62.8601","84.5","215.25","409","60.03","25"
"05/01/12 13:03:31","62.8666","82.5","215.65","405","60.0","25"
"05/01/12 13:08:32","62.873","83.9","215.35","411","60.03","24"
"05/01/12 13:13:33","62.88","91.0","216.79","440","60.03","25"
"05/01/12 13:18:32","62.8889","143.0","217.8","658","60.03","25"
"05/01/12 13:23:33","62.8985","122.4","216.98","573","60.03","26"
"05/01/12 13:28:32","62.9088","129.3","216.88","597","59.96","27"
"05/01/12 13:33:33","62.9205","99.0","216.43","472","60.0","28"
"05/01/12 13:38:33","62.9333","172.2","218.25","778","60.03","29"
"05/01/12 13:43:32","62.9425","115.6","217.12","540","60.0","29"
"05/01/12 13:48:33","62.9511","163.8","218.67","740","60.0","29"
"05/01/12 13:53:32","62.9602","80.5","216.22","393","60.03","29"
"05/01/12 13:58:33","62.9673","151.4","216.8","695","60.03","28"
"05/01/12 14:08:32","62.9772","24.7","214.82","60","60.03","27"
"05/01/12 14:13:33","62.9789","20.7","214.56","137","60.03","26"
"05/01/12 14:18:32","62.9801","13.2","214.92","16","60.03","25"
"05/01/12 14:23:33","62.9824","32.1","215.23","90","60.0","25"
"05/01/12 14:28:33","62.9857","39.7","215.52","129","60.0","24"
"05/01/12 14:33:33","62.9889","43.1","215.88","174","60.0","24"
"05/01/12 14:38:32","62.9912","25.2","214.2","51","60.03","24"
"05/01/12 14:43:32","62.9927","6.0","214.71","277","60.03","23"
"05/01/12 14:48:33","62.9936","10.5","214.46","3","60.03","23"
"05/01/12 14:53:33","62.9948","14.3","214.41","43","60.03","22"
"05/01/12 14:58:33","62.996","15.8","213.94","7","60.03","22"
"05/01/12 15:03:33","62.9978","33.1","213.98","213","60.0","22"
"05/01/12 15:08:32","63.0003","29.5","214.2","245","60.0","22"
"05/01/12 15:13:33","63.0026","25.8","214.54","67","60.0","22"
"05/01/12 15:18:32","63.0042","32.0","214.87","166","60.0","21"
"05/01/12 15:23:32","63.0063","31.7","214.55","247","60.03","21"
"05/01/12 15:28:32","63.0085","32.1","214.75","212","60.03","21"
"05/01/12 15:33:33","63.0104","21.6","213.74","143","60.03","20"
"05/01/12 15:38:32","63.0124","29.9","215.14","149","60.03","20"
"05/01/12 15:43:32","63.0146","39.4","213.51","100","60.0","21"
"05/01/12 15:48:33","63.0166","22.7","214.1","249","60.03","21"
"05/01/12 15:53:32","63.0186","25.7","215.1","194","60.03","21"
"05/01/12 15:58:32","63.0203","29.8","214.89","100","60.03","21"
"05/01/12 16:03:33","63.0223","34.5","215.27","192","60.03","21"
"05/01/12 16:08:32","63.0257","56.6","215.51","275","60.0","21"
"05/01/12 16:13:32","63.0296","59.3","215.5","112","60.0","22"
"05/01/12 16:18:32","63.0338","57.4","215.72","396","60.03","22"
"05/01/12 16:23:33","63.0377","47.0","214.72","167","60.0","22"
"05/01/12 16:28:33","63.0414","48.2","215.67","365","60.03","23"
"05/01/12 16:33:32","63.0453","53.8","215.5","218","60.03","23"
"05/01/12 16:38:32","63.0493","42.5","215.84","399","60.0","24"
"05/01/12 16:43:33","63.0529","52.8","215.49","346","60.0","24"
"05/01/12 16:48:32","63.0556","32.7","214.46","246","60.03","24"
"05/01/12 16:53:33","63.058","28.7","213.31","279","60.0","24"
"05/01/12 16:58:33","63.0607","39.1","213.9","274","60.07","24"
"05/01/12 17:03:33","63.0632","30.4","214.35","226","60.0","24"
"05/01/12 17:08:32","63.0653","26.3","214.44","18","60.03","24"
"05/01/12 17:13:33","63.0673","24.8","214.45","41","60.03","24"
"05/01/12 17:18:32","63.0693","35.4","214.45","274","60.03","24"
"05/01/12 17:23:32","63.0721","46.4","214.77","346","60.03","24"
"05/01/12 17:28:32","63.0747","27.7","215.1","174","60.03","24"
"05/01/12 17:33:33","63.0781","45.3","214.95","388","60.03","24"
"05/01/12 17:38:33","63.0813","38.9","215.01","188","60.03","25"
"05/01/12 17:43:32","63.0836","24.5","215.36","22","60.03","25"
"05/01/12 17:48:32","63.0853","29.7","214.7","47","60.03","25"
"05/01/12 17:53:33","63.087","17.2","214.94","6","60.07","25"
"05/01/12 17:58:33","63.0885","17.1","214.74","87","60.07","25"
"05/01/12 18:03:32","63.0898","12.5","214.62","1","60.03","25"
"05/01/12 18:08:33","63.0907","14.6","213.96","24","60.0","25"
"05/01/12 18:13:33","63.0913","0.0","213.73","0","60.03","24"
"05/01/12 18:18:33","63.0918","14.2","213.77","93","60.03","24"
"05/01/12 18:23:33","63.0924","15.3","214.08","1","60.0","24"
"05/01/12 18:36:54","63.0934","14.9","213.99","11","60.03","23"
"05/01/12 18:41:55","63.0937","0.0","214.22","0","60.03","24"
"05/01/12 18:46:54","63.094","0.0","214.82","0","60.0","23"
"05/01/12 18:51:54","63.0944","9.3","214.07","221","60.03","23"
"05/01/12 18:56:55","63.0947","0.0","215.18","0","60.03","23"
"05/01/12 19:06:54","63.095","10.5","214.83","7","60.03","23"
"05/02/12 08:26:56","63.0964","0.0","214.28","0","60.03","16"
"05/02/12 08:31:55","63.0966","0.0","214.54","0","60.0","16"
"05/02/12 08:46:55","63.0972","12.0","214.23","1","60.03","16"
"05/02/12 08:51:56","63.0974","11.9","214.62","3","60.03","16"
"05/02/12 08:56:55","63.0981","12.5","215.02","1","60.03","16"
"05/02/12 09:01:55","63.0991","6.8","215.39","214","60.0","17"
"05/02/12 09:06:55","63.1002","12.7","215.4","1","60.03","17"
"05/02/12 09:11:55","63.1011","13.4","215.41","141","60.0","17"
"05/02/12 09:16:55","63.1025","15.7","215.6","28","60.0","17"
"05/02/12 09:21:55","63.104","24.6","216.16","20","60.0","17"
"05/02/12 09:26:54","63.1052","13.3","215.37","15","60.0","17"
"05/02/12 09:31:54","63.1061","14.2","215.16","18","60.0","17"
"05/02/12 09:36:55","63.1075","20.8","214.93","197","60.0","17"
"05/02/12 09:41:55","63.1087","13.8","214.97","233","60.0","17"
"05/02/12 09:46:56","63.1105","18.3","214.55","119","60.03","17"
"05/02/12 09:51:55","63.1117","26.3","214.62","108","60.0","17"
"05/02/12 09:56:54","63.1138","33.2","215.66","184","60.03","18"
"05/02/12 10:01:56","63.1159","40.8","215.8","201","60.0","18"
"05/02/12 10:06:55","63.1184","32.6","215.87","73","60.03","18"
"05/02/12 10:11:56","63.1197","19.2","215.78","252","60.03","18"
"05/02/12 10:16:55","63.1211","25.3","215.0","192","60.03","18"
"05/02/12 10:21:56","63.1227","31.2","214.43","95","60.0","18"
"05/02/12 10:26:55","63.1244","19.3","216.14","26","60.0","18"
"05/02/12 10:31:55","63.1257","12.0","214.53","9","60.0","18"
"05/02/12 10:36:54","63.1269","14.8","214.32","110","60.0","18"
"05/02/12 10:41:56","63.1286","22.7","215.26","23","60.0","18"
"05/02/12 10:46:54","63.13","13.4","215.74","3","60.0","18"
"05/02/12 10:51:55","63.1316","14.0","215.42","21","60.0","18"
"05/02/12 10:56:55","63.1345","43.8","216.62","255","60.03","19"
"05/02/12 11:01:55","63.1394","89.5","217.73","429","60.03","20"
"05/02/12 11:06:56","63.1468","113.9","218.23","530","60.0","21"
"05/02/12 11:11:54","63.1546","82.1","217.1","401","60.03","22"
"05/02/12 11:16:56","63.1595","41.9","216.43","302","60.03","23"
"05/02/12 11:21:55","63.1627","32.1","215.67","138","60.0","23"
"05/02/12 11:26:55","63.1652","29.4","216.42","75","60.03","23"
"05/02/12 11:31:56","63.1688","55.8","216.64","321","60.0","23"
"05/02/12 11:36:55","63.1719","41.9","215.54","119","60.0","23"
"05/02/12 11:41:54","63.1772","67.7","215.82","338","60.0","24"
"05/02/12 11:46:55","63.1824","69.7","216.48","402","60.0","24"
"05/02/12 11:51:55","63.1878","81.2","216.61","395","60.03","25"
"05/02/12 11:56:56","63.1951","120.6","217.65","563","60.0","25"
"05/02/12 12:01:54","63.202","39.9","215.69","166","60.0","26"
"05/02/12 12:06:54","63.2061","63.9","216.31","321","60.03","25"
"05/02/12 12:11:55","63.2099","48.2","215.46","365","60.03","25"
"05/02/12 12:16:55","63.213","32.6","214.88","222","60.0","25"
"05/02/12 12:21:55","63.2151","28.9","214.94","36","60.03","24"
"05/02/12 12:26:55","63.2172","32.6","214.15","230","60.0","24"
"05/02/12 12:31:56","63.219","32.1","214.28","80","60.0","24"
"05/02/12 12:36:56","63.2212","27.8","214.12","249","60.0","23"
"05/02/12 12:41:55","63.2239","29.0","216.31","116","60.0","23"
"05/02/12 12:46:55","63.2266","21.3","215.75","188","60.0","23"
"05/02/12 12:51:55","63.2286","28.9","215.42","91","60.0","22"
"05/02/12 12:56:55","63.2327","87.8","217.71","421","60.0","23"
"05/02/12 13:01:56","63.2392","108.2","218.86","505","60.03","23"
"05/02/12 13:06:55","63.2518","181.8","219.46","816","60.03","25"
"05/02/12 13:11:56","63.2618","98.4","216.68","471","60.03","25"
"05/02/12 13:16:54","63.2714","67.6","215.89","337","60.0","25"
"05/02/12 13:21:56","63.2797","103.5","216.93","491","60.0","25"
"05/02/12 13:26:56","63.2903","198.6","218.49","891","60.03","26"
"05/02/12 13:31:54","63.3003","104.0","215.84","497","60.03","26"
"05/02/12 13:36:55","63.307","108.5","217.31","509","60.03","26"
"05/02/12 13:41:56","63.3135","79.9","216.94","389","60.0","25"
"05/02/12 13:46:56","63.3194","71.0","216.37","351","60.0","25"
"05/02/12 13:51:54","63.3261","102.3","217.55","485","60.03","25"
"05/02/12 13:56:56","63.3346","103.8","216.56","494","60.03","25"
"05/02/12 14:01:55","63.3419","81.2","216.89","393","60.03","25"
"05/02/12 14:06:55","63.3504","86.1","217.09","414","60.07","25"
"05/02/12 14:11:55","63.3586","89.5","217.67","430","60.0","26"
"05/02/12 14:16:55","63.3635","63.3","216.86","317","60.03","25"
"05/02/12 14:21:56","63.3683","83.5","217.11","403","60.03","25"
"05/02/12 14:26:56","63.374","78.2","217.56","382","60.03","25"
"05/02/12 14:31:54","63.3803","73.2","217.37","360","60.0","25"
"05/02/12 14:36:55","63.3869","36.2","217.09","237","60.0","25"
"05/02/12 14:41:56","63.3946","80.7","216.56","395","60.03","26"
"05/02/12 14:46:56","63.4032","158.8","218.93","723","60.0","26"
"05/02/12 14:51:55","63.4114","148.8","218.25","682","60.0","26"
"05/02/12 14:56:56","63.4204","125.4","217.94","577","60.0","26"
"05/02/12 15:01:56","63.4293","36.4","215.73","369","60.07","26"
"05/02/12 15:06:56","63.4389","130.8","218.09","603","60.0","26"
"05/02/12 15:11:56","63.4482","126.7","217.64","589","60.03","27"
"05/02/12 15:16:54","63.4576","123.9","217.28","577","60.07","27"
"05/02/12 15:21:56","63.4672","120.4","216.87","560","60.03","27"
"05/02/12 15:26:56","63.4765","117.9","217.48","548","60.03","27"
"05/02/12 15:31:56","63.4857","116.0","217.69","540","60.03","27"
"05/02/12 15:36:55","63.4946","113.5","217.89","530","60.03","27"
"05/02/12 15:41:56","63.5034","110.5","217.76","520","60.0","27"
"05/02/12 15:46:56","63.5119","108.4","217.73","509","60.0","27"
"05/02/12 15:51:55","63.5203","105.7","217.44","498","60.0","27"
"05/02/12 15:56:56","63.5284","102.2","217.24","484","60.03","27"
"05/02/12 16:01:55","63.5362","99.5","217.72","473","60.03","27"
"05/02/12 16:06:55","63.5438","95.7","217.29","459","60.03","28"
"05/02/12 16:11:55","63.5511","93.7","217.16","446","60.0","28"
"05/02/12 16:16:55","63.5583","90.4","217.58","435","60.03","27"
"05/02/12 16:21:55","63.5652","87.0","216.88","423","60.03","28"
"05/02/12 16:26:56","63.5719","83.9","216.82","408","60.0","28"
"05/02/12 16:31:55","63.5783","80.7","217.49","387","60.03","28"
"05/02/12 16:36:56","63.5845","77.3","217.46","377","60.0","28"
"05/02/12 16:41:55","63.5903","74.4","217.45","367","60.03","28"
"05/02/12 16:46:55","63.596","71.3","217.16","352","60.03","27"
"05/02/12 16:51:55","63.6014","67.8","216.69","338","60.0","27"
"05/02/12 16:56:56","63.6065","61.6","216.47","314","60.03","27"
"05/02/12 17:01:55","63.6105","56.1","216.59","376","60.03","27"
"05/02/12 17:06:56","63.6143","48.5","216.43","154","60.03","27"
"05/02/12 17:11:56","63.6181","49.2","215.86","354","60.0","27"
"05/02/12 17:16:56","63.622","42.2","216.57","354","60.07","26"
"05/02/12 17:21:55","63.6256","49.3","216.64","225","60.0","27"
"05/02/12 17:26:56","63.629","34.6","215.5","293","60.0","27"
"05/02/12 17:31:56","63.6319","32.8","215.46","81","60.03","27"
"05/02/12 17:36:55","63.6346","29.0","215.02","199","60.03","27"
"05/02/12 17:41:56","63.637","26.3","216.1","114","60.03","26"
"05/02/12 17:46:56","63.6391","13.7","216.54","128","60.07","26"
"05/02/12 17:51:56","63.641","22.8","215.47","81","60.0","26"
"05/02/12 17:56:56","63.6426","7.0","216.07","254","60.03","26"
"05/02/12 18:01:56","63.6435","14.5","215.43","20","60.0","26"
"05/02/12 18:06:56","63.6444","13.4","215.77","12","60.07","25"
"05/02/12 18:11:55","63.6456","22.1","215.6","243","60.0","25"
"05/02/12 18:16:55","63.6465","14.5","214.25","167","60.03","25"
"05/02/12 18:21:56","63.6471","11.9","215.3","5","60.0","25"
"05/02/12 18:26:56","63.6479","13.7","214.0","107","60.03","25"
"05/02/12 18:31:55","63.6484","14.6","214.63","4","60.0","25"
"05/02/12 18:36:55","63.649","0.0","215.4","0","60.03","24"
"05/02/12 18:41:55","63.6496","0.0","214.54","0","60.03","24"
"05/02/12 18:46:55","63.6501","13.3","214.9","1","60.03","24"
"05/02/12 18:51:54","63.6507","15.5","213.68","3","60.03","24"
"05/02/12 18:56:55","63.6513","0.0","213.64","8","60.03","24"
"05/02/12 19:01:56","63.6517","14.7","213.79","46","60.03","24"
"05/02/12 19:06:56","63.6522","0.0","214.02","0","60.03","24"
"05/02/12 19:11:56","63.6525","13.3","214.35","37","60.03","24"
"05/02/12 19:16:56","63.6529","0.0","214.22","189","60.0","24"
"05/02/12 19:21:55","63.6531","0.0","214.46","0","60.03","24"
"05/03/12 08:36:57","63.6539","12.8","212.86","1","60.0","15"
"05/03/12 08:41:56","63.6544","12.0","213.44","84","60.03","15"
"05/03/12 08:46:55","63.6553","12.7","213.88","2","60.0","15"
"05/03/12 08:51:55","63.6559","6.8","214.13","119","60.0","15"
"05/03/12 08:56:56","63.6561","0.0","213.45","0","60.0","16"
"05/03/12 09:01:55","63.6566","0.0","213.9","4","60.03","16"
"05/03/12 09:06:56","63.6573","14.2","214.08","14","60.0","16"
"05/03/12 09:11:56","63.6581","12.8","214.56","26","60.03","17"
"05/03/12 09:16:56","63.6596","33.7","213.88","152","60.03","17"
"05/03/12 09:21:56","63.6616","26.0","214.4","114","60.0","18"
"05/03/12 09:26:56","63.664","28.5","214.03","147","60.0","18"
"05/03/12 09:31:57","63.667","37.7","215.53","342","60.03","18"
"05/03/12 09:36:56","63.6704","41.4","214.51","248","60.0","19"
"05/03/12 09:41:55","63.6739","54.8","214.62","234","60.0","19"
"05/03/12 09:46:56","63.6778","52.4","213.69","345","60.03","20"
"05/03/12 09:51:55","63.6817","64.0","214.11","266","60.0","20"
"05/03/12 09:56:55","63.6857","61.2","216.63","214","60.03","22"
"05/03/12 10:01:56","63.6896","57.9","215.38","167","60.0","22"
"05/03/12 10:06:55","63.695","75.0","216.63","370","60.0","23"
"05/03/12 10:11:55","63.7013","95.0","216.47","455","60.03","24"
"05/03/12 10:16:55","63.7081","88.1","216.39","428","60.03","24"
"05/03/12 10:21:56","63.7136","82.9","216.59","401","60.0","25"
"05/03/12 10:26:57","63.7205","87.3","215.86","422","60.03","25"
"05/03/12 10:31:55","63.7248","56.8","215.02","270","60.0","26"
"05/03/12 10:36:55","63.7278","27.0","214.74","242","60.0","26"
"05/03/12 10:41:55","63.7299","24.8","214.65","41","60.0","25"
"05/03/12 10:46:56","63.7318","22.8","214.69","316","59.96","25"
"05/03/12 10:51:56","63.7336","23.6","214.95","51","60.0","25"
"05/03/12 10:56:55","63.7361","52.5","215.59","105","60.03","24"
"05/03/12 11:01:55","63.7429","123.5","218.9","571","60.0","25"
"05/03/12 11:06:55","63.7517","125.9","217.9","584","60.0","26"
"05/03/12 11:11:56","63.7613","85.9","217.54","412","60.0","27"
"05/03/12 11:16:56","63.7675","114.2","217.94","531","60.0","27"
"05/03/12 11:21:56","63.7757","67.6","216.8","339","60.0","28"
"05/03/12 11:26:56","63.7829","68.9","216.54","358","60.03","28"
"05/03/12 11:31:56","63.7865","36.4","215.9","246","60.0","27"
"05/03/12 11:36:56","63.789","25.9","215.27","183","59.96","27"
"05/03/12 11:41:57","63.7909","11.5","214.85","10","60.0","26"
"05/03/12 11:46:55","63.7918","15.7","214.75","4","60.03","26"
"05/03/12 11:51:56","63.7926","12.9","214.21","4","60.0","25"
"05/03/12 11:56:56","63.7932","7.3","214.62","0","60.03","24"
"05/03/12 12:01:55","63.794","7.2","215.18","142","60.0","23"
"05/03/12 12:06:55","63.7952","13.7","214.92","9","60.0","22"
"05/03/12 12:11:56","63.7961","11.8","215.56","89","60.03","21"
"05/03/12 12:16:55","63.7968","2.6","214.69","218","60.0","20"
"05/03/12 12:21:56","63.7973","12.6","214.79","2","59.96","19"
"05/03/12 12:26:57","63.798","0.0","215.5","14","60.0","19"
"05/03/12 12:31:56","63.7986","10.2","215.63","0","60.0","19"
"05/03/12 12:36:55","63.7994","14.6","214.96","4","60.0","18"
"05/03/12 12:41:56","63.8","15.9","216.41","144","60.0","18"
"05/03/12 12:46:55","63.8009","16.0","215.11","7","59.96","18"
"05/03/12 12:51:55","63.8018","14.7","214.85","8","60.0","18"
"05/03/12 12:56:57","63.8028","20.5","215.33","82","60.03","18"
"05/03/12 13:01:56","63.8039","13.8","215.57","4","60.03","18"
"05/03/12 13:06:55","63.8051","12.8","215.17","61","60.03","19"
"05/03/12 13:11:56","63.8061","13.8","215.12","0","60.0","18"
"05/03/12 13:16:57","63.8069","14.3","215.33","5","59.96","18"
"05/03/12 13:21:55","63.8077","11.2","214.91","135","60.0","18"
"05/03/12 13:26:55","63.8092","19.3","215.24","26","60.0","18"
"05/03/12 13:31:56","63.8117","33.7","215.48","93","60.0","18"
"05/03/12 13:36:55","63.8144","38.9","216.21","243","60.0","19"
"05/03/12 13:41:56","63.8168","32.0","215.55","95","60.0","19"
"05/03/12 13:46:56","63.8191","30.9","215.9","240","60.03","19"
"05/03/12 13:51:57","63.821","30.1","214.53","279","60.0","20"
"05/03/12 13:56:55","63.8229","15.9","215.03","243","60.0","19"
"05/03/12 14:01:56","63.8246","26.0","214.65","244","60.0","19"
"05/03/12 14:06:55","63.8264","22.5","214.17","245","59.96","18"
"05/03/12 14:11:56","63.8284","25.2","214.44","69","60.0","18"
"05/03/12 14:16:56","63.8306","29.7","214.55","36","60.0","18"
"05/03/12 14:21:56","63.8328","26.8","214.41","92","60.0","17"
"05/03/12 14:26:56","63.8353","39.1","214.12","249","59.96","17"
"05/03/12 14:31:56","63.8383","47.2","215.08","172","60.0","17"
"05/03/12 14:36:55","63.8416","34.9","214.92","88","60.0","17"
"05/03/12 14:41:55","63.8452","46.9","215.65","86","59.96","17"
"05/03/12 14:46:55","63.8491","56.2","214.57","132","60.0","17"
"05/03/12 14:51:55","63.853","59.3","215.01","84","60.03","17"
"05/03/12 14:56:56","63.8567","41.5","215.73","315","60.0","17"
"05/03/12 15:01:57","63.8611","84.3","215.62","413","60.0","17"
"05/03/12 15:06:55","63.8669","64.3","216.24","325","60.03","17"
"05/03/12 15:11:57","63.8708","61.7","215.9","243","59.96","17"
"05/03/12 15:16:57","63.8748","43.5","216.38","94","60.0","17"
"05/03/12 15:21:55","63.8787","50.0","216.02","360","60.0","17"
"05/03/12 15:26:56","63.8826","53.5","214.79","305","60.03","16"
"05/03/12 15:31:55","63.8865","40.7","215.48","387","59.96","16"
"05/03/12 15:36:56","63.8904","43.6","215.74","392","59.96","16"
"05/03/12 15:41:56","63.8942","56.2","215.31","118","60.03","17"
"05/03/12 15:46:55","63.8985","69.9","215.33","351","60.03","17"
"05/03/12 15:51:56","63.9026","59.0","215.1","341","60.03","17"
"05/03/12 15:56:55","63.9064","40.7","215.35","172","60.03","17"
"05/03/12 16:01:56","63.9095","28.1","214.49","281","60.03","17"
"05/03/12 16:06:57","63.9124","44.1","214.54","352","60.03","17"
"05/03/12 16:11:55","63.9162","44.6","215.58","381","60.0","17"
"05/03/12 16:16:55","63.9201","46.1","215.86","313","59.96","18"
"05/03/12 16:21:57","63.9256","97.5","216.67","465","60.03","18"
"05/03/12 16:26:57","63.9301","59.3","215.83","153","60.03","18"
"05/03/12 16:31:55","63.9345","56.3","216.0","100","60.0","18"
"05/03/12 16:36:55","63.9389","47.5","215.56","290","60.0","18"
"05/03/12 16:41:56","63.9429","47.9","214.29","318","60.03","18"
"05/03/12 16:46:57","63.9463","35.6","214.49","171","60.03","18"
"05/03/12 16:51:56","63.9497","49.8","215.3","284","60.03","18"
"05/03/12 16:56:57","63.953","39.3","214.14","129","60.0","18"
"05/03/12 17:01:55","63.9554","36.5","214.29","243","60.0","18"
"05/03/12 17:06:56","63.9578","28.2","214.01","233","60.0","18"
"05/03/12 17:11:57","63.96","27.1","213.76","30","60.07","18"
"05/03/12 17:16:56","63.9622","29.9","213.92","112","60.03","17"
"05/03/12 17:21:55","63.9644","26.7","214.4","117","60.03","17"
"05/03/12 17:26:56","63.9664","25.2","214.47","37","60.03","17"
"05/03/12 17:31:55","63.9681","36.1","214.5","64","60.0","17"
"05/03/12 17:36:55","63.9701","20.8","214.26","212","60.03","17"
"05/03/12 17:41:55","63.9719","13.0","214.46","17","60.03","16"
"05/03/12 17:46:57","63.9737","13.3","214.29","47","60.0","15"
"05/03/12 17:51:56","63.9753","12.1","214.25","26","60.03","15"
"05/03/12 17:56:56","63.9766","11.7","214.49","81","60.07","15"
"05/03/12 18:01:55","63.9777","14.7","213.95","43","60.03","14"
"05/03/12 18:06:56","63.9788","18.9","213.89","245","60.03","14"
"05/03/12 18:11:56","63.98","22.6","214.23","219","60.0","13"
"05/03/12 18:16:57","63.981","0.0","214.31","0","60.03","13"
"05/03/12 18:21:56","63.9817","7.9","214.38","0","60.03","13"
"05/03/12 18:26:56","63.9823","14.3","213.95","0","60.03","13"
"05/03/12 18:31:56","63.9828","1.2","214.17","174","60.03","12"
"05/03/12 18:36:56","63.9832","11.0","213.59","56","60.03","12"
"05/03/12 18:41:56","63.9837","11.6","213.78","18","60.03","12"
"05/03/12 18:46:57","63.9841","5.2","213.42","0","60.0","12"
"05/03/12 18:51:56","63.9844","0.0","213.02","0","60.07","12"
"05/03/12 18:56:56","63.9847","0.0","213.61","0","60.0","11"
"05/04/12 06:46:58","63.9852","0.0","213.5","0","60.03","9"
"05/04/12 06:51:55","63.9854","0.0","213.2","0","60.07","9"
"05/04/12 06:56:55","63.9857","0.0","214.15","242","60.03","9"
"05/04/12 07:01:57","63.9862","10.7","213.74","195","60.07","9"
"05/04/12 07:06:56","63.9868","13.8","213.39","0","60.03","10"
"05/04/12 07:11:56","63.9875","5.5","213.21","0","60.07","10"
"05/04/12 07:16:56","63.9885","14.8","214.1","2","60.03","10"
"05/04/12 07:21:56","63.9898","15.7","213.73","261","60.03","11"
"05/04/12 07:26:57","63.991","12.9","214.56","58","60.03","11"
"05/04/12 07:31:56","63.9925","19.6","214.48","213","60.0","11"
"05/04/12 07:36:57","63.9943","17.8","214.75","49","60.03","11"
"05/04/12 07:41:55","63.9961","23.0","214.49","234","60.0","12"
"05/04/12 07:46:56","63.998","17.3","214.97","172","60.03","11"
"05/04/12 07:51:55","63.9998","15.7","213.92","257","60.03","12"
"05/04/12 07:56:56","64.0015","12.8","213.8","228","60.03","12"
"05/04/12 08:01:56","64.0031","16.9","213.83","15","60.0","12"
"05/04/12 08:06:57","64.0048","24.9","214.11","17","60.0","12"
"05/04/12 08:11:55","64.0068","18.8","214.35","233","60.0","12"
"05/04/12 08:16:56","64.0088","18.2","214.57","233","60.03","12"
"05/04/12 08:21:56","64.0107","32.6","214.43","105","60.0","12"
"05/04/12 08:26:57","64.0126","34.8","214.63","109","60.0","12"
"05/04/12 08:31:57","64.0145","21.9","213.38","203","60.03","12"
"05/04/12 08:36:57","64.0164","16.3","214.5","28","60.03","12"
"05/04/12 08:41:56","64.0191","55.5","214.62","383","60.03","13"
"05/04/12 08:46:57","64.023","40.8","214.77","350","60.03","13"
"05/04/12 08:51:56","64.0268","44.5","214.98","381","60.07","13"
"05/04/12 08:56:56","64.0307","56.8","215.25","136","60.03","14"
"05/04/12 09:01:57","64.0345","49.3","215.47","404","60.03","14"
"05/04/12 09:06:57","64.0384","53.9","215.2","365","60.03","15"
"05/04/12 09:11:56","64.0423","42.5","214.36","391","60.0","15"
"05/04/12 09:16:57","64.0461","54.4","215.37","339","60.03","15"
"05/04/12 09:21:57","64.05","57.8","214.43","215","60.03","16"
"05/04/12 09:26:56","64.054","67.6","215.24","138","60.03","16"
"05/04/12 09:31:56","64.0605","71.4","215.65","353","60.0","17"
"05/04/12 09:36:56","64.0665","77.2","215.56","381","60.03","17"
"05/04/12 09:41:56","64.0706","42.5","215.68","352","60.03","17"
"05/04/12 09:46:57","64.0748","40.6","215.35","119","60.03","17"
"05/04/12 09:51:56","64.0787","46.5","215.93","200","60.07","17"
"05/04/12 09:56:56","64.0828","67.6","216.48","235","60.03","17"
"05/04/12 10:01:57","64.0868","46.1","215.58","418","60.03","17"
"05/04/12 10:06:57","64.0906","61.3","215.82","259","60.03","17"
"05/04/12 10:11:57","64.0945","40.0","215.64","404","60.0","17"
"05/04/12 10:16:57","64.0998","74.9","216.08","369","60.0","17"
"05/04/12 10:21:57","64.1063","79.5","216.75","390","60.03","18"
"05/04/12 10:26:56","64.1125","101.6","216.74","482","60.0","18"
"05/04/12 10:31:57","64.1201","112.5","216.89","531","60.0","18"
"05/04/12 10:36:57","64.1309","115.7","218.15","538","60.03","19"
"05/04/12 10:41:56","64.1405","185.3","218.65","835","60.03","20"
"05/04/12 10:46:57","64.1515","156.9","219.48","711","60.0","21"
"05/04/12 10:51:57","64.159","92.5","216.32","442","60.0","20"
"05/04/12 10:56:56","64.1664","86.5","216.16","416","60.03","20"
"05/04/12 11:01:56","64.1739","89.6","216.61","433","60.03","20"
"05/04/12 11:06:57","64.1818","80.9","217.33","396","60.03","20"
"05/04/12 11:11:56","64.1893","103.1","217.54","484","60.0","20"
"05/04/12 11:16:56","64.1961","87.1","217.56","419","60.03","20"
"05/04/12 11:21:56","64.2047","123.1","218.16","571","60.0","20"
"05/04/12 11:26:57","64.2149","113.5","218.16","529","60.03","22"
"05/04/12 11:31:57","64.2222","113.0","217.0","529","60.03","21"
"05/04/12 11:36:57","64.231","154.1","217.84","706","60.0","21"
"05/04/12 11:41:57","64.2427","134.1","217.57","616","60.0","22"
"05/04/12 11:46:56","64.2527","92.8","216.78","445","60.03","22"
"05/04/12 11:51:57","64.2603","91.7","217.08","441","60.0","21"
"05/04/12 11:56:57","64.2674","85.9","216.56","414","60.03","21"
"05/04/12 12:01:57","64.2743","92.9","216.99","442","60.03","20"
"05/04/12 12:06:56","64.2817","89.4","216.37","430","60.03","20"
"05/04/12 12:11:56","64.2894","90.4","216.6","435","60.0","20"
"05/04/12 12:16:56","64.2969","98.5","216.38","471","60.03","20"
"05/04/12 12:21:56","64.304","99.0","216.16","471","60.03","20"
"05/04/12 12:26:57","64.3118","133.9","217.86","618","60.0","20"
"05/04/12 12:31:57","64.3207","127.5","217.68","593","60.0","20"
"05/04/12 12:36:57","64.3334","174.6","218.53","788","60.0","23"
"05/04/12 12:41:56","64.3441","129.1","218.4","601","60.03","22"
"05/04/12 12:46:55","64.3551","135.7","218.26","620","60.0","23"
"05/04/12 12:51:56","64.3672","187.9","219.09","845","60.03","24"
"05/04/12 12:56:56","64.3798","173.8","219.44","781","60.03","24"
"05/04/12 13:01:56","64.3931","169.4","219.55","760","60.0","24"
"05/04/12 13:06:56","64.4063","167.5","219.09","760","60.03","25"
"05/04/12 13:11:57","64.4194","167.7","219.35","756","60.0","25"
"05/04/12 13:16:56","64.432","90.4","217.69","432","60.03","26"
"05/04/12 13:21:57","64.4449","164.0","219.56","740","60.03","26"
"05/04/12 13:26:56","64.4575","162.9","219.88","733","60.0","26"
"05/04/12 13:31:56","64.4701","162.0","219.8","732","60.03","27"
"05/04/12 13:36:56","64.4827","161.4","219.0","733","60.0","27"
"05/04/12 13:41:56","64.4953","159.2","219.52","723","60.0","27"
"05/04/12 13:46:57","64.5077","159.6","219.46","722","60.0","26"
"05/04/12 13:51:57","64.5201","159.1","219.28","723","60.03","27"
"05/04/12 13:56:55","64.5321","152.6","218.49","692","60.03","26"
"05/04/12 14:01:57","64.5443","148.7","218.81","675","60.03","26"
"05/04/12 14:06:57","64.556","154.6","218.32","702","60.03","26"
"05/04/12 14:11:56","64.5678","165.4","218.46","748","60.0","26"
"05/04/12 14:16:56","64.58","150.8","218.36","685","60.03","26"
"05/04/12 14:21:56","64.5921","156.7","219.01","712","60.03","26"
"05/04/12 14:26:56","64.6023","65.0","215.9","328","60.03","25"
"05/04/12 14:31:56","64.6098","139.6","218.57","639","60.03","24"
"05/04/12 14:36:57","64.62","144.6","218.24","664","60.0","24"
"05/04/12 14:41:57","64.6316","171.0","218.9","773","60.0","24"
"05/04/12 14:46:56","64.6419","87.0","216.52","418","60.03","23"
"05/04/12 14:51:57","64.6519","124.6","217.94","579","60.0","23"
"05/04/12 14:56:56","64.6607","85.8","217.0","414","60.03","23"
"05/04/12 15:01:57","64.6713","137.6","218.68","630","60.03","23"
"05/04/12 15:06:56","64.6814","106.9","217.07","500","60.03","23"
"05/04/12 15:11:57","64.6926","144.3","218.47","659","60.03","23"
"05/04/12 15:16:56","64.7026","140.8","218.42","644","60.03","23"
"05/04/12 15:21:56","64.7138","136.0","218.65","628","60.03","23"
"05/04/12 15:26:56","64.7217","80.7","217.21","393","60.03","22"
"05/04/12 15:31:57","64.7274","76.5","217.43","375","60.03","22"
"05/04/12 15:36:56","64.7335","61.6","216.61","314","60.03","21"
"05/04/12 15:41:57","64.7374","47.7","215.98","92","60.0","20"
"05/04/12 15:46:57","64.7412","56.2","216.1","364","60.0","19"
"05/04/12 15:51:57","64.7451","50.3","216.51","77","60.0","19"
"05/04/12 15:56:56","64.7489","46.3","216.98","287","60.03","18"
"05/04/12 16:01:57","64.7528","41.9","216.42","230","60.03","18"
"05/04/12 16:06:57","64.7566","42.6","216.15","373","60.03","18"
"05/04/12 16:11:56","64.7605","55.0","215.01","121","60.03","17"
"05/04/12 16:16:56","64.7643","40.2","215.74","370","60.0","17"
"05/04/12 16:21:57","64.7682","56.8","215.26","209","60.03","17"
"05/04/12 16:26:56","64.772","56.0","215.14","126","60.03","17"
"05/04/12 16:31:56","64.7755","47.6","215.45","361","60.03","17"
"05/04/12 16:36:56","64.7788","50.0","215.71","163","60.0","17"
"05/04/12 16:41:56","64.7823","46.1","215.84","347","60.0","17"
"05/04/12 16:46:56","64.7862","45.8","216.43","185","60.03","17"
"05/04/12 16:51:56","64.7898","36.3","215.56","199","60.03","16"
"05/04/12 16:56:56","64.7937","75.4","216.29","373","60.07","17"
"05/04/12 17:01:56","64.8002","77.0","217.14","379","60.03","17"
"05/04/12 17:06:57","64.8057","40.6","215.86","384","60.07","17"
"05/04/12 17:11:57","64.8094","39.0","214.7","223","60.03","17"
"05/04/12 17:16:56","64.8129","35.1","214.95","206","60.0","17"
"05/04/12 17:21:57","64.8158","33.6","215.69","281","60.03","16"
"05/04/12 17:26:56","64.8189","40.1","215.99","227","60.03","16"
"05/04/12 17:31:57","64.8216","37.7","216.14","121","60.03","16"
"05/04/12 17:36:56","64.8238","31.1","215.21","123","60.03","15"
"05/04/12 17:41:57","64.8257","13.1","215.41","132","60.03","15"
"05/04/12 17:46:57","64.8269","22.2","215.27","103","60.0","15"
"05/04/12 17:51:57","64.8281","14.2","215.18","16","60.03","14"
"05/04/12 17:56:57","64.8292","7.3","215.07","232","60.03","13"
"05/04/12 18:01:57","64.8304","14.0","215.39","34","60.0","13"
"05/04/12 18:06:57","64.8316","17.4","215.71","138","60.03","13"
"05/04/12 18:11:57","64.8329","15.6","215.49","7","60.03","13"
"05/04/12 18:16:57","64.834","15.1","214.55","97","60.03","13"
"05/04/12 18:21:57","64.8348","12.7","213.77","60","60.0","12"
"05/04/12 18:26:57","64.8355","11.3","213.44","33","60.03","12"
"05/04/12 18:31:56","64.8363","8.1","213.83","0","60.03","11"
"05/04/12 18:36:57","64.8369","5.6","213.64","171","60.03","11"
"05/04/12 18:41:56","64.8375","10.6","214.04","82","60.03","11"
"05/04/12 18:46:56","64.838","11.5","214.11","1","60.03","11"
"05/04/12 18:51:57","64.8385","0.0","213.95","0","60.03","11"
"05/04/12 18:56:57","64.839","0.0","212.9","0","60.0","11"
"05/04/12 19:01:57","64.8396","0.0","214.24","0","60.03","11"
"05/04/12 19:06:57","64.84","11.8","213.89","58","60.03","11"
"05/04/12 19:11:57","64.8404","0.0","214.17","0","60.03","11"
"05/04/12 19:16:57","64.8406","0.0","214.39","0","60.0","11"
"05/05/12 06:31:57","64.8413","14.1","213.56","0","60.03","9"
"05/05/12 06:36:56","64.8417","14.4","214.51","175","60.0","9"
"05/05/12 06:41:57","64.8421","0.0","213.73","0","60.03","9"
"05/05/12 06:46:57","64.8424","0.0","213.42","0","60.03","9"
"05/05/12 06:56:57","64.8427","0.0","213.69","0","60.03","9"
"05/05/12 07:11:59","64.8433","11.8","213.93","11","60.0","9"
"05/05/12 07:16:56","64.8436","0.0","214.0","0","60.0","9"
"05/05/12 07:21:58","64.8443","10.4","213.75","1","60.03","9"
"05/05/12 07:26:56","64.8451","12.2","213.92","88","60.03","9"
"05/05/12 07:31:57","64.846","14.5","214.73","229","60.0","9"
"05/05/12 07:36:57","64.847","14.9","213.95","47","60.0","9"
"05/05/12 07:41:58","64.8482","24.5","214.16","262","60.0","10"
"05/05/12 07:46:56","64.8494","20.7","214.22","78","60.0","10"
"05/05/12 07:51:57","64.8508","16.2","214.31","26","60.03","10"
"05/05/12 07:56:57","64.8521","14.3","213.87","37","60.03","10"
"05/05/12 08:01:56","64.8535","18.5","214.3","120","60.0","10"
"05/05/12 08:06:57","64.8552","23.8","214.0","264","60.0","11"
"05/05/12 08:11:57","64.8576","28.0","214.87","121","59.96","11"
"05/05/12 08:16:56","64.8597","34.1","215.59","85","60.03","11"
"05/05/12 08:21:57","64.8613","17.9","213.28","19","60.03","11"
"05/05/12 08:26:57","64.8626","23.7","214.02","225","60.0","11"
"05/05/12 08:31:57","64.864","26.4","213.89","29","60.03","11"
"05/05/12 08:36:56","64.8661","32.0","213.74","96","60.03","11"
"05/05/12 08:41:58","64.8695","61.9","214.83","320","60.07","11"
"05/05/12 08:46:57","64.8729","34.3","214.58","90","60.03","12"
"05/05/12 08:51:57","64.877","48.2","215.09","104","60.0","12"
"05/05/12 08:56:56","64.8816","56.3","215.13","197","60.03","13"
"05/05/12 09:01:57","64.8854","36.2","214.35","340","60.0","13"
"05/05/12 09:06:57","64.8877","33.7","213.9","29","60.0","13"
"05/05/12 09:11:57","64.8897","31.2","214.12","22","60.03","13"
"05/05/12 09:16:56","64.8921","31.5","214.04","169","60.03","13"
"05/05/12 09:21:56","64.8951","43.6","214.68","296","60.0","13"
"05/05/12 09:26:56","64.8982","37.9","214.62","100","60.03","13"
"05/05/12 09:31:57","64.9019","36.7","214.33","324","60.03","13"
"05/05/12 09:36:56","64.9058","49.8","214.38","155","60.03","13"
"05/05/12 09:41:57","64.9107","86.3","215.88","418","60.0","13"
"05/05/12 09:46:57","64.9183","75.1","216.24","368","60.03","13"
"05/05/12 09:51:57","64.9253","76.7","215.76","377","60.03","14"
"05/05/12 09:56:56","64.9357","140.2","217.89","643","60.03","15"
"05/05/12 10:01:56","64.9477","168.5","218.95","764","60.0","17"
"05/05/12 10:06:57","64.9606","135.3","217.79","623","60.0","18"
"05/05/12 10:11:58","64.9712","93.9","216.57","448","60.03","18"
"05/05/12 10:16:57","64.9783","97.5","217.1","465","60.0","18"
"05/05/12 10:21:58","64.9859","84.0","216.53","404","60.07","17"
"05/05/12 10:26:58","64.9919","75.3","216.27","368","60.0","17"
"05/05/12 10:31:57","64.9976","71.8","216.84","357","60.0","17"
"05/05/12 10:36:57","65.0028","63.9","216.08","323","60.03","16"
"05/05/12 10:41:56","65.0078","61.2","215.74","313","60.0","16"
"05/05/12 10:46:57","65.0117","55.1","215.64","104","60.03","16"
"05/05/12 10:51:58","65.0156","60.8","215.45","136","60.03","16"
"05/05/12 10:56:58","65.02","79.9","215.89","393","60.03","16"
"05/05/12 11:01:57","65.0267","85.6","215.54","414","60.0","16"
"05/05/12 11:06:56","65.0327","73.3","215.68","361","60.03","16"
"05/05/12 11:11:58","65.0378","43.0","215.55","387","60.03","16"
"05/05/12 11:16:57","65.0417","48.2","215.9","79","60.03","17"
"05/05/12 11:21:58","65.0464","83.2","216.17","406","60.0","17"
"05/05/12 11:26:56","65.0533","94.6","216.35","452","60.0","17"
"05/05/12 11:31:57","65.0619","106.7","217.3","502","60.0","17"
"05/05/12 11:36:57","65.07","99.5","216.85","474","60.0","17"
"05/05/12 11:41:57","65.0776","103.3","217.56","487","60.0","17"
"05/05/12 11:46:56","65.0849","92.3","217.16","443","60.0","17"
"05/05/12 11:51:57","65.0929","107.7","217.22","508","60.0","18"
"05/05/12 11:56:58","65.1012","92.5","216.85","442","60.03","18"
"05/05/12 12:01:57","65.1081","87.1","217.07","418","60.07","18"
"05/05/12 12:06:56","65.115","89.8","217.33","431","60.03","18"
"05/05/12 12:11:58","65.123","107.5","217.38","510","60.03","18"
"05/05/12 12:16:56","65.1321","113.1","217.38","531","60.03","18"
"05/05/12 12:21:56","65.1415","128.7","217.39","598","60.03","19"
"05/05/12 12:26:56","65.1501","105.4","217.41","498","60.0","19"
"05/05/12 12:31:57","65.159","122.8","218.02","570","60.03","19"
"05/05/12 12:36:57","65.1676","122.2","217.53","570","60.0","19"
"05/05/12 12:41:57","65.1758","103.2","217.78","486","60.03","19"
"05/05/12 12:46:56","65.1851","196.9","219.23","879","60.03","19"
"05/05/12 12:51:56","65.1991","171.6","219.54","770","60.0","20"
"05/05/12 12:56:57","65.2128","172.5","219.35","775","60.03","21"
"05/05/12 13:01:57","65.226","168.4","219.15","764","60.03","22"
"05/05/12 13:06:56","65.2389","167.4","219.09","755","60.03","22"
"05/05/12 13:11:57","65.252","165.3","218.34","749","60.0","23"
"05/05/12 13:16:56","65.2647","165.8","218.62","748","60.0","23"
"05/05/12 13:21:57","65.2773","161.6","218.08","736","60.03","23"
"05/05/12 13:26:57","65.2901","165.3","218.27","751","60.03","24"
"05/05/12 13:31:56","65.3026","165.7","218.71","749","60.0","24"
"05/05/12 13:36:58","65.3152","162.8","218.73","736","60.0","24"
"05/05/12 13:41:56","65.3277","168.1","218.81","757","60.03","24"
"05/05/12 13:46:58","65.3402","151.1","218.39","692","60.03","24"
"05/05/12 13:51:57","65.3523","156.3","218.78","710","60.0","24"
"05/05/12 13:56:57","65.3649","158.9","218.28","723","60.0","25"
"05/05/12 14:01:57","65.377","145.7","218.31","667","60.03","25"
"05/05/12 14:06:57","65.3858","84.5","215.98","409","60.03","24"
"05/05/12 14:11:56","65.3943","109.4","217.22","516","60.0","23"
"05/05/12 14:16:56","65.4049","167.7","218.11","760","60.03","24"
"05/05/12 14:21:57","65.4155","91.9","217.39","442","60.03","23"
"05/05/12 14:26:56","65.4254","133.8","217.97","617","60.0","23"
"05/05/12 14:31:56","65.4342","105.2","217.05","498","60.0","23"
"05/05/12 14:36:58","65.4443","166.0","218.85","749","60.03","23"
"05/05/12 14:41:56","65.4549","143.1","218.48","654","60.0","23"
"05/05/12 14:46:58","65.466","139.6","218.85","638","60.03","23"
"05/05/12 14:51:56","65.4767","137.0","218.08","632","60.03","23"
"05/05/12 14:56:57","65.4874","135.2","218.84","622","60.03","23"
"05/05/12 15:01:57","65.4979","134.0","218.48","613","60.0","23"
"05/05/12 15:06:57","65.5082","131.8","217.71","608","60.03","22"
"05/05/12 15:11:57","65.5184","129.0","217.52","595","60.0","22"
"05/05/12 15:21:57","65.5382","124.3","217.91","576","60.03","22"
"05/05/12 15:26:57","65.5478","121.7","217.88","567","60.03","22"
"05/05/12 15:31:57","65.5572","119.5","218.03","554","60.03","22"
"05/05/12 15:36:58","65.5664","116.4","217.52","543","60.0","22"
"05/05/12 15:41:58","65.5753","112.8","218.3","530","60.0","22"
"05/05/12 15:46:58","65.584","110.7","216.72","521","60.0","21"
"05/05/12 15:51:58","65.5925","107.1","217.3","507","60.03","21"
"05/05/12 15:56:56","65.6007","105.6","217.1","496","60.0","21"
"05/05/12 16:01:56","65.6088","102.7","217.21","490","60.03","20"
"05/05/12 16:06:56","65.6166","98.2","217.32","465","60.03","20"
"05/05/12 16:11:56","65.6241","95.6","216.66","457","60.0","20"
"05/05/12 16:16:58","65.6316","95.2","216.84","455","60.0","20"
"05/05/12 16:21:56","65.6387","87.3","216.52","421","60.03","19"
"05/05/12 16:26:57","65.6454","82.5","216.19","405","60.03","19"
"05/05/12 16:31:57","65.652","86.5","216.79","418","60.0","19"
"05/05/12 16:36:57","65.6582","80.2","216.8","389","60.07","19"
"05/05/12 16:41:57","65.6627","58.4","216.25","355","60.03","19"
"05/05/12 16:46:56","65.6678","79.4","217.04","387","60.03","18"
"05/05/12 16:51:57","65.6742","69.5","217.05","347","60.03","18"
"05/05/12 16:56:56","65.6778","59.5","215.45","156","60.03","18"
"05/05/12 17:01:57","65.6816","44.4","215.83","93","60.0","18"
"05/05/12 17:06:58","65.6849","33.2","215.0","200","60.07","18"
"05/05/12 17:11:56","65.6874","25.5","214.88","85","60.03","17"
"05/05/12 17:16:57","65.6894","32.3","214.43","110","60.03","17"
"05/05/12 17:21:57","65.6911","18.3","214.75","119","60.07","16"
"05/05/12 17:26:56","65.6925","19.9","214.56","41","60.0","16"
"05/05/12 17:31:58","65.6941","17.6","214.62","26","60.07","15"
"05/05/12 17:36:58","65.6956","10.5","214.65","3","60.03","15"
"05/05/12 17:41:56","65.6966","24.0","213.76","133","60.03","15"
"05/05/12 17:46:56","65.6976","7.0","213.95","181","60.03","15"
"05/05/12 17:51:57","65.6983","14.0","213.74","2","60.03","14"
"05/05/12 17:56:58","65.699","15.2","214.46","151","60.03","13"
"05/05/12 18:01:56","65.6999","15.5","214.23","11","60.0","13"
"05/05/12 18:06:58","65.7007","0.0","213.4","23","60.0","13"
"05/05/12 18:11:58","65.7013","10.6","213.96","54","60.07","13"
"05/05/12 18:16:57","65.7018","0.0","213.73","0","60.03","13"
"05/05/12 18:21:57","65.7022","14.0","213.29","0","60.03","13"
"05/05/12 18:26:56","65.7025","0.0","212.28","0","60.03","13"
"05/05/12 18:31:57","65.7029","0.0","212.6","123","60.03","13"
"05/05/12 18:36:56","65.7031","11.6","214.34","2","60.03","13"
"05/05/12 18:41:58","65.7034","0.0","213.92","0","60.03","12"
"05/05/12 18:46:56","65.7037","14.7","214.0","33","60.03","12"
"05/05/12 18:51:57","65.7041","0.0","215.0","0","60.03","12"
"05/05/12 18:56:57","65.7045","0.0","214.38","0","60.03","12"
"05/05/12 19:01:56","65.7048","0.0","214.0","0","60.0","12"
"05/06/12 06:41:57","65.7057","0.0","214.07","0","60.0","10"
"05/06/12 06:46:56","65.706","11.2","213.25","24","60.03","10"
"05/06/12 06:51:56","65.7063","0.0","213.41","0","60.03","11"
"05/06/12 06:56:58","65.7066","0.0","213.74","0","60.03","11"
"05/06/12 07:01:58","65.7069","0.0","213.86","90","60.0","11"
"05/06/12 07:06:58","65.7073","14.6","214.01","1","60.03","11"
"05/06/12 07:11:58","65.7076","0.0","213.23","0","60.0","11"
"05/06/12 07:16:58","65.708","0.0","214.03","0","60.0","11"
"05/06/12 07:21:58","65.7083","0.0","213.78","0","60.0","11"
"05/06/12 07:26:57","65.7087","12.1","214.46","1","60.0","11"
"05/06/12 07:31:58","65.709","0.0","214.3","0","60.0","11"
"05/06/12 07:36:57","65.7093","0.0","214.48","0","60.03","11"
"05/06/12 07:41:57","65.7095","13.6","213.88","22","60.03","11"
"05/06/12 07:46:57","65.7098","0.0","213.18","0","60.0","11"
"05/06/12 07:51:57","65.7101","14.0","213.26","1","60.0","11"
"05/06/12 07:56:58","65.7104","8.7","213.41","241","60.0","11"
"05/06/12 08:01:58","65.7107","0.0","213.96","0","60.0","11"
"05/06/12 08:06:57","65.7111","13.2","213.93","12","60.03","12"
"05/06/12 08:11:58","65.7114","0.0","213.97","0","60.07","12"
"05/06/12 08:16:58","65.7119","0.0","213.98","0","60.0","12"
"05/06/12 08:21:57","65.7124","13.7","214.45","5","60.03","12"
"05/06/12 08:26:57","65.7131","10.4","214.61","0","60.0","12"
"05/06/12 08:31:58","65.7138","0.0","213.65","109","60.0","12"
"05/06/12 08:36:57","65.7145","12.9","214.13","23","60.0","12"
"05/06/12 08:41:57","65.7152","11.2","214.24","30","60.03","12"
"05/06/12 08:46:57","65.716","10.9","214.01","3","60.0","12"
"05/06/12 08:51:57","65.7169","12.4","213.91","208","60.03","12"
"05/06/12 08:56:58","65.718","14.7","214.04","117","60.03","12"
"05/06/12 09:01:58","65.7191","20.1","213.86","48","60.03","12"
"05/06/12 09:06:58","65.7205","22.8","214.76","44","59.96","12"
"05/06/12 09:11:57","65.722","31.1","213.91","72","60.03","12"
"05/06/12 09:16:57","65.7237","11.9","214.05","15","60.03","12"
"05/06/12 09:21:58","65.7253","24.8","214.31","71","60.03","12"
"05/06/12 09:26:58","65.7266","11.7","214.12","4","60.0","12"
"05/06/12 09:31:58","65.7277","11.6","214.47","30","60.0","12"
"05/06/12 09:36:58","65.7287","12.2","214.35","20","60.0","12"
"05/06/12 09:41:57","65.7297","11.7","214.66","97","60.03","12"
"05/06/12 09:46:58","65.7307","10.3","215.21","12","60.03","12"
"05/06/12 09:51:58","65.7318","11.8","214.96","29","60.03","12"
"05/06/12 09:56:58","65.7332","12.3","215.09","70","60.03","13"
"05/06/12 10:01:57","65.7349","31.7","215.51","59","60.0","13"
"05/06/12 10:06:57","65.7367","17.4","215.27","32","60.0","13"
"05/06/12 10:11:58","65.7387","13.0","213.77","15","60.0","13"
"05/06/12 10:16:58","65.7404","27.9","214.75","38","60.03","13"
"05/06/12 10:21:58","65.7418","17.8","214.17","99","60.03","13"
"05/06/12 10:26:58","65.7432","12.0","214.62","11","60.03","13"
"05/06/12 10:31:58","65.7443","21.4","214.49","232","60.0","13"
"05/06/12 10:36:57","65.7454","11.9","214.45","6","60.03","13"
"05/06/12 10:41:57","65.7463","13.3","214.13","97","60.0","13"
"05/06/12 10:46:58","65.7475","14.6","214.52","190","60.03","13"
"05/06/12 10:51:57","65.7487","25.1","214.86","64","60.03","13"
"05/06/12 10:56:58","65.7501","13.9","214.34","174","60.03","13"
"05/06/12 11:01:58","65.7517","22.0","214.73","204","60.0","13"
"05/06/12 11:06:58","65.7533","12.7","215.02","194","60.03","13"
"05/06/12 11:11:58","65.755","30.3","215.32","103","60.03","13"
"05/06/12 11:16:57","65.7567","11.7","214.2","256","60.03","13"
"05/06/12 11:21:57","65.7582","19.1","214.58","114","60.03","13"
"05/06/12 11:26:58","65.7599","18.0","214.36","100","60.03","12"
"05/06/12 11:31:58","65.762","33.5","215.06","241","60.03","13"
"05/06/12 11:36:57","65.7642","24.4","214.12","298","60.03","13"
"05/06/12 11:41:57","65.7662","23.9","214.18","20","60.03","13"
"05/06/12 11:46:58","65.7681","12.9","214.35","16","60.03","13"
"05/06/12 11:51:58","65.7698","15.2","214.45","127","60.0","13"
"05/06/12 11:56:57","65.7716","33.5","214.48","173","60.0","13"
"05/06/12 12:01:57","65.7733","26.0","213.96","99","60.03","13"
"05/06/12 12:06:58","65.7747","15.0","213.84","48","60.0","13"
"05/06/12 12:11:58","65.7759","15.4","214.0","18","60.03","12"
"05/06/12 12:16:57","65.7777","26.2","214.37","127","60.0","12"
"05/06/12 12:21:57","65.7803","30.8","214.51","154","60.03","12"
"05/06/12 12:26:58","65.7832","42.8","214.65","301","60.0","13"
"05/06/12 12:31:57","65.7861","46.6","213.98","300","60.03","13"
"05/06/12 12:36:57","65.7896","54.9","214.17","417","60.03","13"
"05/06/12 12:41:57","65.7934","45.4","215.06","386","60.03","13"
"05/06/12 12:46:57","65.7971","36.9","214.36","156","60.03","13"
"05/06/12 12:51:57","65.7998","35.4","214.5","73","60.03","13"
"05/06/12 12:56:57","65.8022","24.8","214.66","99","60.03","12"
"05/06/12 13:01:57","65.8043","26.2","214.34","40","60.03","12"
"05/06/12 13:06:58","65.8065","32.5","214.33","145","60.0","12"
"05/06/12 13:11:58","65.8088","35.4","214.25","108","60.03","12"
"05/06/12 13:16:57","65.8111","16.7","214.72","269","60.03","12"
"05/06/12 13:21:57","65.8129","11.2","214.54","206","60.0","12"
"05/06/12 13:26:57","65.8144","16.6","214.16","261","60.03","12"
"05/06/12 13:31:58","65.8161","25.8","214.85","57","60.0","12"
"05/06/12 13:36:57","65.8179","18.1","214.55","24","60.03","12"
"05/06/12 13:41:57","65.8201","29.3","214.57","170","60.0","12"
"05/06/12 13:46:57","65.8231","47.4","214.64","125","60.03","12"
"05/06/12 13:51:58","65.8262","45.4","215.04","279","60.0","13"
"05/06/12 13:56:58","65.8298","57.8","215.57","123","60.07","13"
"05/06/12 14:01:57","65.8336","46.3","215.85","121","60.03","13"
"05/06/12 14:06:58","65.841","161.1","218.51","729","60.0","15"
"05/06/12 14:11:58","65.847","62.6","215.76","315","60.03","14"
"05/06/12 14:16:58","65.851","44.3","214.61","213","60.03","14"
"05/06/12 14:21:57","65.8549","58.6","214.77","187","60.03","15"
"05/06/12 14:26:58","65.8589","46.8","214.64","76","60.03","15"
