"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/06/12 14:31:59","65.8628","43.3","215.61","91","60.03","15"
"05/06/12 14:36:58","65.867","41.8","215.46","387","60.0","15"
"05/06/12 14:41:59","65.8709","43.5","215.78","199","60.03","15"
"05/06/12 14:46:58","65.8763","114.5","217.31","536","60.0","15"
"05/06/12 14:51:57","65.8849","100.2","216.68","479","60.03","16"
"05/06/12 14:56:57","65.8915","70.6","216.35","349","60.0","16"
"05/06/12 15:01:59","65.8961","53.1","215.96","106","60.0","17"
"05/06/12 15:06:58","65.8999","41.8","214.89","376","60.0","16"
"05/06/12 15:11:58","65.9029","33.2","214.89","85","60.03","15"
"05/06/12 15:16:57","65.9059","33.6","214.91","121","60.0","16"
"05/06/12 15:21:58","65.9087","40.8","215.43","250","60.0","15"
"05/06/12 15:26:57","65.9115","41.2","214.85","236","60.07","15"
"05/06/12 15:31:57","65.9145","41.2","215.02","146","60.0","15"
"05/06/12 15:36:58","65.9183","44.6","215.77","252","60.07","15"
"05/06/12 15:41:58","65.922","50.5","215.4","390","60.03","15"
"05/06/12 15:46:58","65.9251","30.7","215.03","77","60.03","15"
"05/06/12 15:51:57","65.9281","38.1","214.79","110","60.0","15"
"05/06/12 15:56:58","65.9314","37.7","214.41","244","60.0","15"
"05/06/12 16:01:57","65.934","41.0","215.19","99","60.03","15"
"05/06/12 16:06:59","65.9377","48.4","215.53","358","60.03","15"
"05/06/12 16:11:57","65.9415","52.7","215.24","297","60.0","15"
"05/06/12 16:16:58","65.9455","62.6","215.89","321","60.0","15"
"05/06/12 16:21:57","65.9494","36.8","215.22","85","60.03","15"
"05/06/12 16:26:58","65.9534","58.5","214.38","204","60.0","15"
"05/06/12 16:31:59","65.9566","31.6","214.71","84","60.03","15"
"05/06/12 16:36:58","65.9595","37.8","214.85","156","60.03","15"
"05/06/12 16:41:58","65.9618","17.5","214.59","290","60.07","15"
"05/06/12 16:46:57","65.9638","23.3","214.43","54","60.03","15"
"05/06/12 16:51:57","65.9655","26.0","215.09","177","60.03","15"
"05/06/12 16:56:57","65.9672","16.2","214.55","15","60.03","15"
"05/06/12 17:01:58","65.9689","21.9","214.2","18","60.07","14"
"05/06/12 17:06:57","65.9705","26.6","214.12","27","60.07","14"
"05/06/12 17:11:57","65.972","16.3","213.67","43","60.03","14"
"05/06/12 17:16:58","65.9735","26.9","214.26","90","60.03","14"
"05/06/12 17:21:59","65.9752","32.7","214.8","189","60.03","14"
"05/06/12 17:26:59","65.9772","27.4","215.11","155","60.0","14"
"05/06/12 17:31:57","65.9801","44.2","215.03","268","60.0","14"
"05/06/12 17:36:58","65.9829","37.6","214.75","281","60.03","15"
"05/06/12 17:41:58","65.9851","22.4","213.78","158","60.03","14"
"05/06/12 17:46:58","65.9864","15.1","214.11","25","60.03","14"
"05/06/12 17:51:58","65.9877","14.4","214.19","166","60.0","14"
"05/06/12 17:56:58","65.9892","15.3","213.54","5","60.03","14"
"05/06/12 18:01:59","65.9904","12.8","214.29","225","60.03","14"
"05/06/12 18:06:57","65.9913","13.0","213.03","59","60.03","14"
"05/06/12 18:11:57","65.9918","0.0","213.18","159","60.03","13"
"05/06/12 18:16:58","65.9923","0.0","213.51","0","60.03","13"
"05/06/12 18:21:59","65.9927","0.0","213.48","0","60.03","13"
"05/06/12 18:31:58","65.993","0.0","214.06","0","60.0","12"
"05/07/12 07:46:57","65.993","0.0","213.88","0","60.03","9"
"05/07/12 07:51:58","65.993","0.0","215.08","0","60.03","9"
"05/07/12 07:56:59","65.993","0.0","214.71","0","60.03","9"
"05/07/12 08:01:58","65.9931","14.4","214.72","0","60.03","9"
"05/07/12 08:06:58","65.9935","10.6","215.4","6","60.0","10"
"05/07/12 08:11:58","65.9938","12.7","215.37","74","60.03","10"
"05/07/12 08:16:58","65.9943","0.0","214.99","31","60.0","10"
"05/07/12 08:21:59","65.9948","0.0","214.62","38","60.0","10"
"05/07/12 08:26:58","65.9957","14.9","215.56","18","60.03","10"
"05/07/12 08:31:58","65.9964","11.6","215.19","7","60.0","11"
"05/07/12 08:36:58","65.9973","14.0","214.69","0","60.0","11"
"05/07/12 08:41:59","65.9982","14.6","214.5","90","60.07","11"
"05/07/12 08:46:58","65.9991","16.1","214.49","43","60.03","11"
"05/07/12 08:51:58","65.9998","0.0","215.03","0","60.03","11"
"05/07/12 08:56:58","66.0005","12.9","214.5","8","60.0","11"
"05/07/12 09:01:58","66.0011","6.6","214.65","212","60.0","11"
"05/07/12 09:06:58","66.0019","13.4","214.57","4","60.0","11"
"05/07/12 09:11:58","66.0028","13.7","215.09","39","60.0","11"
"05/07/12 09:16:57","66.0039","13.9","214.96","21","60.03","12"
"05/07/12 09:21:58","66.0049","8.9","214.69","250","60.0","12"
"05/07/12 09:26:59","66.0059","13.0","214.94","97","60.03","12"
"05/07/12 09:31:59","66.0073","13.6","213.63","10","60.0","12"
"05/07/12 09:36:58","66.0088","22.0","214.79","237","60.0","13"
"05/07/12 09:41:59","66.0104","26.4","213.46","294","60.03","13"
"05/07/12 09:46:58","66.0117","11.2","214.65","59","60.03","13"
"05/07/12 09:51:59","66.0129","20.4","214.44","119","60.03","13"
"05/07/12 09:56:59","66.0141","24.0","214.97","138","60.03","14"
"05/07/12 10:01:57","66.0151","8.0","214.72","277","60.03","14"
"05/07/12 10:06:59","66.0164","25.3","214.82","76","60.03","14"
"05/07/12 10:11:57","66.0178","21.7","215.55","37","60.03","15"
"05/07/12 10:16:58","66.0195","34.0","215.06","187","60.03","15"
"05/07/12 10:21:59","66.0212","12.7","214.96","18","60.03","15"
"05/07/12 10:26:58","66.0233","28.1","214.72","100","60.0","15"
"05/07/12 10:31:58","66.0262","34.8","214.89","228","60.0","16"
"05/07/12 10:36:58","66.0288","32.7","213.88","156","60.0","17"
"05/07/12 10:41:58","66.031","22.8","213.43","266","60.03","17"
"05/07/12 10:46:59","66.0328","31.9","213.89","56","60.0","17"
"05/07/12 10:51:58","66.0346","17.9","214.08","39","60.03","17"
"05/07/12 10:56:58","66.0366","33.0","215.08","126","60.03","17"
"05/07/12 11:01:58","66.039","25.8","215.23","167","60.03","17"
"05/07/12 11:06:57","66.0412","25.7","215.61","17","60.03","17"
"05/07/12 11:11:59","66.0426","16.1","215.54","99","60.03","17"
"05/07/12 11:16:59","66.0441","11.8","214.91","10","60.03","17"
"05/07/12 11:21:58","66.0452","12.9","214.91","20","60.0","17"
"05/07/12 11:26:59","66.0462","13.8","214.66","37","60.0","16"
"05/07/12 11:31:58","66.0473","16.0","214.91","3","60.0","16"
"05/07/12 11:36:59","66.0486","12.5","213.53","200","60.0","16"
"05/07/12 11:41:59","66.0498","14.8","213.43","34","60.0","15"
"05/07/12 11:46:58","66.0511","22.8","214.68","227","60.0","15"
"05/07/12 11:51:59","66.0531","29.4","214.21","215","60.0","15"
"05/07/12 11:56:58","66.0555","31.8","214.68","124","60.03","15"
"05/07/12 12:01:59","66.0577","24.3","214.02","84","60.03","15"
"05/07/12 12:06:58","66.06","28.2","214.66","109","60.03","15"
"05/07/12 12:11:58","66.0628","45.0","214.42","309","60.03","15"
"05/07/12 12:16:58","66.0666","39.1","212.74","296","60.07","15"
"05/07/12 12:21:59","66.0705","49.8","213.62","363","60.03","16"
"05/07/12 12:26:59","66.074","44.0","213.46","387","60.03","17"
"05/07/12 12:31:58","66.0774","32.9","214.63","242","60.03","17"
"05/07/12 12:36:57","66.0802","38.7","214.72","163","60.03","17"
"05/07/12 12:41:59","66.0839","41.2","214.24","209","60.0","17"
"05/07/12 12:46:59","66.0879","52.1","214.63","326","60.03","17"
"05/07/12 12:51:58","66.0909","52.7","214.88","195","60.03","17"
"05/07/12 12:56:58","66.0939","30.9","214.85","117","60.03","17"
"05/07/12 13:01:59","66.097","40.2","214.57","335","60.03","17"
"05/07/12 13:06:59","66.1001","33.7","214.26","90","60.0","17"
"05/07/12 13:11:58","66.1028","27.1","213.81","251","60.03","17"
"05/07/12 13:16:57","66.1051","30.8","214.39","89","60.03","17"
"05/07/12 13:21:58","66.1074","24.0","214.56","181","60.03","16"
"05/07/12 13:26:59","66.1094","36.5","215.07","273","60.03","16"
"05/07/12 13:31:59","66.1117","27.8","214.87","177","60.03","16"
"05/07/12 13:36:58","66.1142","33.4","215.08","276","60.03","15"
"05/07/12 13:41:57","66.1174","48.5","214.94","207","60.03","15"
"05/07/12 13:46:58","66.1204","40.8","214.73","239","60.03","15"
"05/07/12 13:51:59","66.1234","44.8","214.59","213","60.03","16"
"05/07/12 13:56:58","66.1265","35.6","215.2","331","60.03","16"
"05/07/12 14:01:59","66.1294","45.0","215.07","330","60.03","16"
"05/07/12 14:06:59","66.1325","36.2","214.79","128","60.0","16"
"05/07/12 14:11:59","66.1351","35.6","214.99","264","60.03","16"
"05/07/12 14:16:58","66.1378","38.3","214.36","92","60.03","16"
"05/07/12 14:21:58","66.1408","50.9","213.65","203","60.03","16"
"05/07/12 14:26:59","66.1442","56.2","214.6","227","60.03","16"
"05/07/12 14:31:59","66.1478","41.1","214.04","311","60.03","16"
"05/07/12 14:36:59","66.1517","46.9","214.33","268","60.03","17"
"05/07/12 14:41:58","66.1551","40.1","213.8","350","60.03","17"
"05/07/12 14:46:59","66.1591","56.7","214.8","333","60.0","17"
"05/07/12 14:51:59","66.163","43.4","215.73","267","60.03","17"
"05/07/12 14:56:58","66.1671","47.6","215.42","381","60.03","17"
"05/07/12 15:01:59","66.1711","42.9","216.53","387","60.03","17"
"05/07/12 15:06:58","66.175","42.6","215.01","155","60.03","18"
"05/07/12 15:11:58","66.1787","57.8","214.88","204","60.03","17"
"05/07/12 15:16:58","66.1824","56.2","215.43","83","60.03","17"
"05/07/12 15:21:58","66.1862","51.1","216.14","206","60.03","17"
"05/07/12 15:26:58","66.1901","52.5","215.51","167","60.03","18"
"05/07/12 15:31:59","66.194","48.1","215.34","340","60.03","18"
"05/07/12 15:36:59","66.1979","54.5","216.06","177","60.03","18"
"05/07/12 15:41:58","66.2017","52.8","216.74","218","60.03","18"
"05/07/12 15:46:58","66.2056","52.5","216.32","406","60.03","18"
"05/07/12 15:51:59","66.21","78.1","217.17","380","60.03","18"
"05/07/12 15:56:58","66.2151","44.8","216.26","274","60.03","18"
"05/07/12 16:01:58","66.2189","60.7","215.32","225","60.0","18"
"05/07/12 16:06:59","66.2228","42.3","215.62","123","60.03","18"
"05/07/12 16:11:59","66.2263","48.5","214.96","371","60.0","18"
"05/07/12 16:16:58","66.2293","40.7","215.22","233","60.03","18"
"05/07/12 16:21:58","66.2333","104.3","216.94","493","60.03","18"
"05/07/12 16:26:58","66.2396","95.4","217.51","454","60.03","18"
"05/07/12 16:31:59","66.2454","67.7","216.14","337","60.03","18"
"05/07/12 16:36:58","66.2511","77.4","216.89","379","60.03","19"
"05/07/12 16:41:58","66.2564","94.7","217.31","453","60.03","19"
"05/07/12 16:46:58","66.2621","76.0","216.41","376","60.03","19"
"05/07/12 16:51:58","66.266","43.6","215.86","386","60.03","19"
"05/07/12 16:56:59","66.2693","48.3","216.02","126","60.07","19"
"05/07/12 17:01:58","66.273","54.9","215.66","367","60.0","18"
"05/07/12 17:06:59","66.2776","50.1","215.87","357","60.07","19"
"05/07/12 17:11:59","66.2815","58.1","215.96","199","60.03","18"
"05/07/12 17:16:58","66.2854","43.5","216.73","268","60.03","18"
"05/07/12 17:21:58","66.2892","54.0","216.6","322","60.03","18"
"05/07/12 17:26:59","66.2928","49.6","216.53","185","60.03","19"
"05/07/12 17:31:57","66.296","36.7","216.24","172","60.03","19"
"05/07/12 17:36:58","66.2989","34.5","216.24","137","60.03","19"
"05/07/12 17:41:59","66.3015","35.5","215.91","80","60.03","19"
"05/07/12 17:46:59","66.3038","31.5","216.32","140","60.0","19"
"05/07/12 17:51:57","66.3057","22.3","216.0","22","60.03","19"
"05/07/12 17:56:58","66.3073","19.8","216.11","68","60.03","19"
"05/07/12 18:01:58","66.3087","14.8","215.33","227","60.03","19"
"05/07/12 18:06:59","66.3099","14.6","214.82","270","60.03","19"
"05/07/12 18:11:59","66.3107","9.3","214.95","0","60.03","18"
"05/07/12 18:16:59","66.3115","14.7","213.94","47","60.0","18"
"05/07/12 18:21:59","66.312","14.7","214.87","97","60.03","18"
"05/07/12 18:26:59","66.3125","0.0","214.7","0","60.03","18"
"05/07/12 18:31:58","66.3129","11.1","214.55","44","60.0","18"
"05/07/12 18:36:58","66.3133","0.0","214.82","0","60.0","18"
"05/07/12 18:41:58","66.3136","11.2","214.03","1","60.03","18"
"05/07/12 18:46:59","66.3139","0.0","214.04","0","60.03","18"
"05/07/12 18:51:58","66.3141","0.0","214.03","97","60.03","18"
"05/07/12 18:56:59","66.3144","9.1","214.17","0","60.03","18"
"05/07/12 19:01:59","66.3146","0.7","213.71","0","60.0","18"
"05/07/12 19:06:58","66.3148","13.8","214.41","1","60.03","18"
"05/07/12 19:11:58","66.315","13.6","214.04","0","60.0","18"
"05/07/12 19:16:59","66.3152","0.0","213.89","0","60.0","18"
"05/08/12 06:26:59","66.316","10.4","214.31","160","60.0","9"
"05/08/12 06:32:00","66.3162","0.0","214.89","0","60.0","9"
"05/08/12 06:37:00","66.3166","12.9","214.48","1","60.0","10"
"05/08/12 06:41:58","66.3169","0.0","214.48","0","60.03","10"
"05/08/12 06:46:59","66.3173","0.0","214.84","0","60.0","10"
"05/08/12 06:52:00","66.3177","5.1","215.22","157","60.03","10"
"05/08/12 06:56:59","66.3181","0.0","215.63","0","60.03","10"
"05/08/12 07:01:59","66.3184","0.0","213.95","0","60.0","10"
"05/08/12 07:07:00","66.319","0.0","214.26","0","60.0","10"
"05/08/12 07:11:59","66.3196","11.1","214.34","3","60.03","10"
"05/08/12 07:17:00","66.3203","13.0","213.83","118","60.07","11"
"05/08/12 07:21:59","66.3209","14.1","214.06","90","60.03","11"
"05/08/12 07:27:00","66.3218","21.1","214.12","162","60.0","11"
"05/08/12 07:31:59","66.3229","23.4","213.88","268","60.03","11"
"05/08/12 07:36:59","66.3242","14.8","213.86","45","60.03","11"
"05/08/12 07:42:00","66.3252","15.5","214.71","79","60.03","11"
"05/08/12 07:46:58","66.3267","12.9","215.1","48","60.0","11"
"05/08/12 07:51:59","66.3282","16.7","214.83","10","60.03","11"
"05/08/12 07:56:59","66.3295","31.1","215.15","88","60.03","12"
"05/08/12 08:02:00","66.3312","18.5","214.25","243","60.0","12"
"05/08/12 08:06:58","66.3326","20.0","214.44","12","60.0","12"
"05/08/12 08:11:58","66.3341","21.2","214.38","196","60.0","12"
"05/08/12 08:16:59","66.3359","16.6","214.43","55","60.03","12"
"05/08/12 08:21:58","66.3378","29.0","215.24","48","60.0","13"
"05/08/12 08:26:58","66.3396","17.1","215.12","17","60.03","13"
"05/08/12 08:31:59","66.3417","32.9","214.65","239","60.0","13"
"05/08/12 08:36:59","66.344","31.0","214.96","130","60.0","13"
"05/08/12 08:41:58","66.3461","34.4","214.83","270","60.0","13"
"05/08/12 08:46:59","66.348","25.1","214.55","69","60.0","13"
"05/08/12 08:51:59","66.3499","22.6","215.17","241","60.03","13"
"05/08/12 08:56:59","66.3521","34.6","215.17","213","60.03","14"
"05/08/12 09:02:00","66.3542","33.5","214.99","147","60.03","14"
"05/08/12 09:06:59","66.3569","34.1","215.28","285","60.0","15"
"05/08/12 09:12:00","66.36","43.6","215.64","164","60.03","15"
"05/08/12 09:16:59","66.363","30.5","215.3","117","60.03","15"
"05/08/12 09:21:58","66.3658","33.5","215.95","305","60.03","16"
"05/08/12 09:27:00","66.3689","35.5","215.13","149","60.0","17"
"05/08/12 09:32:00","66.3721","55.3","214.72","421","60.0","17"
"05/08/12 09:36:59","66.376","43.9","214.52","377","60.03","17"
"05/08/12 09:41:58","66.3795","43.3","214.82","314","60.0","18"
"05/08/12 09:46:59","66.3825","40.9","214.51","315","60.03","18"
"05/08/12 09:51:59","66.3852","42.5","213.8","254","60.0","18"
"05/08/12 10:02:00","66.3912","38.3","214.52","340","59.96","18"
"05/08/12 10:06:59","66.3943","30.5","214.71","154","60.0","18"
"05/08/12 10:11:59","66.3973","40.6","215.09","362","60.03","18"
"05/08/12 10:17:00","66.4009","34.9","214.97","293","60.03","18"
"05/08/12 10:21:59","66.4037","32.7","214.13","271","60.0","18"
"05/08/12 10:26:59","66.4067","28.9","213.53","87","60.0","19"
"05/08/12 10:31:59","66.409","32.0","214.3","63","60.0","18"
"05/08/12 10:36:58","66.4114","27.7","214.1","126","60.0","18"
"05/08/12 10:41:58","66.4131","10.4","214.69","20","60.07","18"
"05/08/12 10:46:58","66.4146","22.9","214.35","257","60.0","18"
"05/08/12 10:51:58","66.4162","29.5","214.82","40","60.0","18"
"05/08/12 10:56:59","66.4181","33.9","214.53","261","60.07","17"
"05/08/12 11:01:58","66.4205","35.9","215.22","97","60.07","17"
"05/08/12 11:06:58","66.4232","41.5","215.66","175","60.0","17"
"05/08/12 11:11:59","66.4264","51.7","215.88","341","60.03","17"
"05/08/12 11:16:58","66.4301","57.0","215.95","91","60.0","18"
"05/08/12 11:21:59","66.4339","44.4","215.73","180","60.03","18"
"05/08/12 11:26:59","66.4378","64.5","215.02","290","60.0","18"
"05/08/12 11:31:59","66.4419","59.6","215.13","354","60.0","19"
"05/08/12 11:36:59","66.4452","33.5","214.86","126","60.03","19"
"05/08/12 11:41:59","66.4484","41.3","214.73","118","60.0","19"
"05/08/12 11:46:59","66.4523","60.5","215.24","297","60.0","20"
"05/08/12 11:51:58","66.4562","45.1","214.63","416","60.03","20"
"05/08/12 11:56:59","66.4602","50.8","214.64","310","60.03","20"
"05/08/12 12:02:00","66.4656","64.9","214.52","331","60.07","20"
"05/08/12 12:06:59","66.4699","58.8","214.35","124","60.03","20"
"05/08/12 12:11:59","66.4738","50.3","214.97","370","60.03","20"
"05/08/12 12:16:59","66.4788","80.4","215.56","393","60.03","20"
"05/08/12 12:21:59","66.486","50.1","214.73","372","60.0","20"
"05/08/12 12:26:59","66.4898","57.1","214.85","79","60.03","20"
"05/08/12 12:31:59","66.4935","38.5","214.62","244","60.03","20"
"05/08/12 12:37:00","66.4969","54.4","213.46","365","60.0","20"
"05/08/12 12:41:59","66.5008","41.9","214.38","352","60.03","21"
"05/08/12 12:47:00","66.5047","56.9","213.64","390","60.03","21"
"05/08/12 12:51:58","66.5101","73.2","214.11","363","60.03","22"
"05/08/12 12:56:59","66.5145","50.4","213.88","156","60.07","22"
"05/08/12 13:02:00","66.5208","68.8","214.67","342","60.03","22"
"05/08/12 13:06:59","66.5272","65.8","214.12","332","60.03","22"
"05/08/12 13:11:58","66.5307","43.2","214.51","313","60.0","22"
"05/08/12 13:16:58","66.5339","43.6","214.32","297","60.0","22"
"05/08/12 13:21:58","66.5378","41.5","214.75","132","60.03","22"
"05/08/12 13:26:58","66.5443","78.4","215.58","389","60.03","22"
"05/08/12 13:31:58","66.5486","47.1","215.29","417","60.0","22"
"05/08/12 13:36:59","66.5564","76.8","214.57","376","60.03","23"
"05/08/12 13:42:00","66.5612","101.3","216.8","481","60.03","23"
"05/08/12 13:46:58","66.5708","69.6","215.28","347","60.03","24"
"05/08/12 13:51:59","66.5746","46.9","215.3","204","60.0","24"
"05/08/12 13:56:59","66.5803","66.0","215.47","334","60.0","24"
"05/08/12 14:01:58","66.5861","117.2","216.13","554","60.07","24"
"05/08/12 14:06:58","66.5961","96.4","215.72","465","60.03","24"
"05/08/12 14:12:00","66.607","112.2","216.29","527","60.0","24"
"05/08/12 14:17:00","66.6169","98.2","217.25","466","60.0","24"
"05/08/12 14:22:00","66.6243","146.0","217.89","669","60.03","24"
"05/08/12 14:26:58","66.6352","113.9","216.74","539","60.03","24"
"05/08/12 14:32:00","66.6475","179.0","218.24","806","60.03","24"
"05/08/12 14:36:59","66.6597","115.1","216.38","541","60.0","25"
"05/08/12 14:41:59","66.6701","154.9","217.78","709","60.03","25"
"05/08/12 14:46:59","66.6805","89.7","216.47","429","60.03","24"
"05/08/12 14:52:00","66.69","179.4","219.08","808","60.03","23"
"05/08/12 14:57:00","66.6972","77.7","216.43","380","60.03","22"
"05/08/12 15:01:59","66.7031","74.9","216.57","373","60.07","22"
"05/08/12 15:06:59","66.7085","69.4","216.5","343","60.03","21"
"05/08/12 15:12:00","66.7135","41.2","215.7","406","60.0","20"
"05/08/12 15:16:58","66.717","43.5","214.4","218","60.0","20"
"05/08/12 15:21:59","66.7196","38.0","214.46","254","60.0","19"
"05/08/12 15:27:00","66.7223","41.6","215.12","130","60.03","18"
"05/08/12 15:32:00","66.7251","46.3","215.66","111","60.03","18"
"05/08/12 15:36:59","66.7283","42.4","215.26","210","60.0","17"
"05/08/12 15:41:59","66.7312","35.5","215.13","178","60.03","17"
"05/08/12 15:46:59","66.7336","37.7","214.86","157","60.03","17"
"05/08/12 15:51:59","66.7353","15.2","215.42","17","60.03","16"
"05/08/12 15:56:59","66.7367","15.8","214.93","23","60.03","16"
"05/08/12 16:02:00","66.738","22.4","214.99","233","60.0","15"
"05/08/12 16:06:59","66.7396","25.2","215.1","42","60.03","15"
"05/08/12 16:12:00","66.7414","13.0","214.42","14","60.0","15"
"05/08/12 16:16:59","66.7428","25.2","214.11","108","60.03","15"
"05/08/12 16:22:00","66.7441","11.5","214.47","83","60.03","15"
"05/08/12 16:27:00","66.7454","28.8","214.45","223","60.03","15"
"05/08/12 16:31:59","66.748","32.8","214.69","212","60.0","15"
"05/08/12 16:37:00","66.7499","29.0","214.47","195","60.0","15"
"05/08/12 16:41:59","66.7515","20.2","214.43","275","60.03","15"
"05/08/12 16:47:00","66.7532","12.8","214.93","3","60.03","15"
"05/08/12 16:52:00","66.7543","12.2","214.05","3","60.07","14"
"05/08/12 16:56:59","66.7552","12.7","214.17","8","60.0","14"
"05/08/12 17:01:58","66.7563","21.2","214.46","165","60.07","13"
"05/08/12 17:06:59","66.7572","9.8","213.12","216","60.07","13"
"05/08/12 17:12:00","66.7581","13.0","214.42","18","60.03","13"
"05/08/12 17:17:00","66.759","15.0","214.11","64","60.03","13"
"05/08/12 17:22:00","66.7598","12.6","214.91","161","60.0","13"
"05/08/12 17:27:00","66.7606","12.8","214.91","146","60.03","13"
"05/08/12 17:31:59","66.7615","6.7","214.4","212","60.0","13"
"05/08/12 17:36:59","66.7626","13.0","214.15","56","60.0","13"
"05/08/12 17:42:00","66.7633","7.1","213.96","0","60.03","13"
"05/08/12 17:46:59","66.7644","14.7","214.46","31","60.0","13"
"05/08/12 17:51:59","66.7653","16.2","213.44","131","60.03","13"
"05/08/12 17:56:59","66.7663","14.4","213.94","1","60.0","13"
"05/08/12 18:01:59","66.7668","0.0","213.77","0","60.03","13"
"05/08/12 18:06:59","66.7672","0.0","213.41","0","60.03","13"
"05/08/12 18:12:00","66.7676","0.0","213.38","0","60.03","13"
"05/08/12 18:16:58","66.7679","0.0","212.93","0","60.0","13"
"05/08/12 18:22:00","66.7681","0.0","212.78","0","60.03","13"
"05/08/12 18:27:00","66.7685","12.4","212.87","21","60.03","13"
"05/08/12 18:31:59","66.769","15.9","212.99","5","60.03","13"
"05/08/12 18:36:59","66.7697","8.1","212.97","203","60.03","13"
"05/08/12 18:41:59","66.7701","14.2","213.94","11","60.0","13"
"05/08/12 18:46:58","66.7705","0.0","213.5","0","60.0","13"
"05/08/12 18:51:59","66.7709","0.0","213.82","0","60.03","13"
"05/08/12 18:56:59","66.7714","15.4","213.49","136","60.03","13"
"05/08/12 19:01:59","66.7718","11.1","213.72","1","60.0","13"
"05/08/12 19:07:00","66.7721","0.0","213.79","161","60.03","13"
"05/09/12 06:22:00","66.773","0.0","214.0","0","60.03","8"
"05/09/12 06:26:59","66.7733","7.1","213.76","0","60.03","8"
"05/09/12 06:32:00","66.7737","0.0","214.55","0","60.03","9"
"05/09/12 06:37:01","66.7743","15.1","214.8","5","60.03","9"
"05/09/12 06:42:00","66.775","10.4","215.07","173","60.03","9"
"05/09/12 06:46:59","66.776","15.7","214.54","114","60.03","9"
"05/09/12 06:51:59","66.7771","12.6","214.63","142","60.03","10"
"05/09/12 06:57:00","66.7786","20.8","215.2","169","60.03","10"
"05/09/12 07:02:01","66.7802","22.6","214.41","243","60.03","11"
"05/09/12 07:06:59","66.7822","29.0","215.04","239","60.0","11"
"05/09/12 07:12:01","66.7844","34.9","214.99","223","60.0","11"
"05/09/12 07:16:59","66.787","39.8","215.06","136","60.03","12"
"05/09/12 07:22:00","66.7898","43.7","215.56","137","60.03","12"
"05/09/12 07:26:59","66.793","46.8","215.4","338","60.03","13"
"05/09/12 07:32:00","66.7964","39.5","215.62","314","60.03","13"
"05/09/12 07:36:59","66.8001","54.9","215.28","373","60.03","13"
"05/09/12 07:41:59","66.804","44.1","215.19","359","60.03","14"
"05/09/12 07:47:00","66.8079","37.0","215.12","78","60.03","14"
"05/09/12 07:52:00","66.8119","42.1","216.02","254","60.03","15"
"05/09/12 07:57:00","66.8158","60.7","216.25","77","60.0","15"
"05/09/12 08:02:00","66.8198","51.2","215.52","366","60.03","15"
"05/09/12 08:06:59","66.824","57.5","216.29","410","60.0","15"
"05/09/12 08:12:01","66.8284","53.1","216.09","422","60.0","16"
"05/09/12 08:16:59","66.8335","79.5","216.75","387","60.03","16"
"05/09/12 08:21:59","66.8397","82.9","217.71","402","60.03","16"
"05/09/12 08:27:00","66.8463","86.0","217.36","417","60.03","17"
"05/09/12 08:32:00","66.8531","89.1","217.41","430","60.07","17"
"05/09/12 08:37:00","66.8602","92.9","216.82","445","60.0","17"
"05/09/12 08:42:00","66.8675","95.7","216.54","458","60.03","18"
"05/09/12 08:46:59","66.8751","99.4","216.4","476","60.07","18"
"05/09/12 08:52:01","66.883","102.1","216.46","487","60.0","18"
"05/09/12 08:56:59","66.891","104.8","217.08","494","60.03","18"
"05/09/12 09:02:00","66.8993","108.4","218.47","507","60.03","19"
"05/09/12 09:07:00","66.9078","110.6","217.77","521","60.0","19"
"05/09/12 09:11:59","66.9164","113.6","217.11","534","60.0","19"
"05/09/12 09:17:01","66.9255","115.1","214.36","539","60.03","20"
"05/09/12 09:22:01","66.9345","118.1","218.03","550","60.0","20"
"05/09/12 09:27:00","66.9438","121.9","217.79","567","60.03","20"
"05/09/12 09:32:00","66.9534","124.4","217.61","578","60.03","20"
"05/09/12 09:37:00","66.9632","125.5","217.64","582","60.03","21"
"05/09/12 09:42:00","66.9731","129.3","217.6","599","60.03","20"
"05/09/12 09:47:00","66.9833","131.4","217.79","610","60.03","20"
"05/09/12 09:51:59","66.9935","132.8","217.51","616","60.0","22"
"05/09/12 09:57:00","67.004","136.6","218.51","630","60.07","21"
"05/09/12 10:01:59","67.0148","139.2","218.87","642","60.03","22"
"05/09/12 10:07:00","67.0257","141.4","218.26","644","59.96","22"
"05/09/12 10:11:59","67.0367","144.9","218.43","665","60.03","22"
"05/09/12 10:17:00","67.0481","146.7","218.47","672","60.0","22"
"05/09/12 10:22:00","67.0595","145.9","218.19","671","60.03","22"
"05/09/12 10:27:00","67.0711","147.6","218.73","672","60.0","23"
"05/09/12 10:31:59","67.0825","150.0","218.39","679","60.0","23"
"05/09/12 10:36:59","67.0943","151.1","218.6","690","60.03","23"
"05/09/12 10:42:00","67.1062","152.8","219.05","696","60.03","23"
"05/09/12 10:47:00","67.1182","154.7","218.61","706","60.0","23"
"05/09/12 10:52:00","67.1303","155.6","218.88","705","60.03","23"
"05/09/12 10:57:00","67.1424","156.0","219.0","704","60.03","23"
"05/09/12 11:02:00","67.1546","158.2","219.42","714","60.03","23"
"05/09/12 11:07:01","67.1671","161.4","218.59","734","60.0","23"
"05/09/12 11:11:59","67.1796","161.0","218.77","734","60.07","23"
"05/09/12 11:17:00","67.1796","160.9","218.87","727","60.03","23"
"05/09/12 11:22:00","67.1922","163.7","218.89","740","60.03","23"
"05/09/12 11:26:59","67.2049","163.7","219.29","737","60.03","23"
"05/09/12 11:32:00","67.2178","164.4","218.59","745","60.0","24"
"05/09/12 11:37:00","67.2306","164.0","218.04","742","60.0","24"
"05/09/12 11:41:59","67.2433","163.7","218.41","744","60.07","25"
"05/09/12 11:47:01","67.2561","165.8","218.13","753","60.03","26"
"05/09/12 11:52:00","67.269","165.1","218.49","748","60.0","26"
"05/09/12 11:56:59","67.2821","167.6","218.29","760","60.03","26"
"05/09/12 12:01:59","67.2953","169.8","218.94","765","60.03","26"
"05/09/12 12:07:00","67.3086","167.9","218.5","757","60.0","27"
"05/09/12 12:11:59","67.3217","171.2","218.73","775","60.0","26"
"05/09/12 12:17:00","67.3351","172.9","219.13","778","60.03","25"
